ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed
78,2010-04-23,2067.71875,22817.5,4766.349666666667,724.2470833333333,56.89925013758943,29.96953452593591,20.241287952461803,50.21082247839771,4766.349666666667,,22817.5,
78,2010-04-24,1982.75,21832.291666666668,4673.185791666667,1004.0473333333333,54.561089708310405,30.034833234765102,20.741206992907156,50.77604022767225,4673.185791666667,,21832.291666666668,
78,2010-04-25,2009.2916666666667,22117.083333333332,4693.088458333334,581.6738333333334,55.291460282516965,30.04496619836087,20.56132929942231,50.606295497783194,4693.088458333334,,22117.083333333332,
78,2010-04-26,2074.1666666666665,22893.020833333332,4719.947999999999,503.42066666666665,57.07668317739865,29.96381714085044,19.978110606514818,49.94192774736526,4719.947999999999,,22893.020833333332,
78,2010-04-27,1822.46875,20028.333333333332,3753.889333333333,1106.8244166666666,50.150488442487614,30.09344244756943,18.16171921818767,48.25516166575711,3753.889333333333,,20028.333333333332,
78,2010-04-28,794.197125,8792.395833333334,1687.6262916666667,587.6886666666667,21.85462644468905,29.872919584537925,18.59898968664471,48.47190927118264,1687.6262916666667,,8792.395833333334,
78,2010-04-29,2085.359375,23027.708333333332,4805.19125,1275.8801666666666,57.384682856356626,29.949307138939247,20.219958513915344,50.16926565285459,4805.19125,,23027.708333333332,
78,2010-04-30,2055.3104166666667,22866.770833333332,4736.047541666667,1254.0905,56.557799027701336,29.7255004456673,20.069267268985833,49.79476771465314,4736.047541666667,,22866.770833333332,
78,2010-05-01,2012.2427083333332,22032.916666666668,4742.46225,1136.2697083333335,55.372666712529806,30.204034764500378,20.857016919276433,51.0610516837768,4742.46225,,22032.916666666668,
78,2010-05-02,2034.171875,22326.770833333332,5005.416333333334,874.0703749999999,55.976111034672535,30.131331368413424,21.72373990636277,51.855071274776186,5005.416333333334,,22326.770833333332,
78,2010-05-03,2422.132291666667,27269.375,5065.962375,890.7195833333334,66.65196179600073,29.375094094993386,18.00143300075208,47.376527095745466,5065.962375,,27269.375,
78,2010-05-04,2124.3958333333335,23551.145833333332,5050.259958333333,1062.0155833333333,58.45888369106586,29.831836508582892,20.77887328690694,50.61070979548984,5050.259958333333,,23551.145833333332,
78,2010-05-05,1861.4166666666667,20510.640625,4354.833416666666,929.6894583333333,51.222252797651805,30.01379859421655,20.57371049253329,50.58750908674984,4354.833416666666,,20510.640625,
78,2010-05-06,893.3979166666667,10487.673625,2297.4849583333335,596.7715416666666,24.58442258301229,28.172303777731898,21.22725395799188,49.399557735723775,2297.4849583333335,,10487.673625,
78,2010-05-07,1430.0385416666668,16179.166666666666,3721.4757083333334,1341.0439166666667,39.35163846083288,29.231303671390098,22.288423050586236,51.51972672197633,3721.4757083333334,,16179.166666666666,
78,2010-05-08,1153.1364583333334,12589.791666666666,3178.3149166666667,790.0886666666667,31.731878325077968,30.291358487975074,24.46237870880737,54.75373719678244,3178.3149166666667,,12589.791666666666,
78,2010-05-09,1043.6989583333334,11133.75,2776.3970000000004,496.2373333333333,28.720389607411484,31.002047381875126,24.163531339778924,55.16557872165405,2776.3970000000004,,11133.75,
78,2010-05-10,1316.1322916666666,14503.477083333333,3049.7945,885.0183333333333,36.217179187305085,30.01124433956211,20.37599129989435,50.38723563945645,3049.7945,,14503.477083333333,
78,2010-05-11,735.8541666666666,8143.025000000001,1892.1487083333334,410.8385416666667,20.24915153182902,29.88564106920598,22.5159253539754,52.40156642318138,1892.1487083333334,,8143.025000000001,
78,2010-05-12,493.5864583333334,5341.129166666667,1150.9410833333334,457.05116666666663,13.582456200697122,30.562350100636266,20.880472142225198,51.442822242861475,1150.9410833333334,,5341.129166666667,
78,2010-05-13,860.521875,9393.477083333333,2052.4894583333335,553.732,23.679743395707213,30.296476704489088,21.172632420456715,51.46910912494581,2052.4894583333335,,9393.477083333333,
78,2010-05-14,966.3583333333332,10499.012499999999,2296.830625,449.8265833333333,26.59213905705375,30.440118188548592,21.198289560436606,51.6384077489852,2296.830625,,10499.012499999999,
78,2010-05-15,1096.1375,11665.104166666666,2638.7234166666667,366.80375000000004,30.163387451843697,31.076564760022883,21.919243060307426,52.99580782033032,2638.7234166666667,,11665.104166666666,
78,2010-05-16,1094.0541666666666,11644.791666666666,2562.7607916666666,493.96412499999997,30.106058521372226,31.071605363323112,21.325373710812983,52.3969790741361,2562.7607916666666,,11644.791666666666,
78,2010-05-17,1010.765625,11170.283333333333,2101.9686666666666,541.6320416666666,27.814133874518436,29.92559992219285,18.234016836361217,48.159616758554066,2101.9686666666666,,11170.283333333333,
78,2010-05-18,700.4864583333333,7627.945500000001,1712.5956666666668,128.282375,19.275906943680056,30.370277036132208,21.755424511942298,52.12570154807451,1712.5956666666668,,7627.945500000001,
78,2010-05-19,1684.5989583333333,18330.0,3540.4732083333333,337.93720833333333,46.356603146211704,30.394195587314325,18.716263466155226,49.11045905346955,3540.4732083333333,,18330.0,
78,2010-05-20,2234.5416666666665,26448.125,4507.442041666666,643.50825,61.48986424509264,27.941528468622973,16.514124902857287,44.45565337148027,4507.442041666666,,26448.125,
78,2010-05-21,2240.758333333333,25300.104166666668,4619.940291666667,92.39170833333333,61.66093377361952,29.290669731427155,17.694339515931638,46.985009247358796,4619.940291666667,,25300.104166666668,
78,2010-05-22,2200.0645833333333,24420.833333333332,4390.874125,110.56966666666666,60.54112777472024,29.794187129415434,17.422513520591377,47.21670065000681,4390.874125,,24420.833333333332,
78,2010-05-23,697.5197916666666,7819.259375000001,1756.04575,185.654625,19.19427054668868,29.50173152307486,21.76158428038139,51.263315803456244,1756.04575,,7819.259375000001,
78,2010-05-24,1008.0864583333333,11318.640625,2452.054833333333,7.315541666666667,27.740408869932125,29.455072829736643,20.99211560860911,50.44718843834577,2452.054833333333,,11318.640625,
78,2010-05-25,1856.909375,20729.895833333332,4461.604666666667,482.09825,51.09822165657677,29.624442084601206,20.85519565884929,50.47963774345049,4461.604666666667,,20729.895833333332,
78,2010-05-26,2766.9833333333336,31434.0625,5916.215583333334,641.7040000000001,76.14153366354797,29.111368509761743,18.23743602378374,47.34880453354548,5916.215583333334,,31434.0625,
78,2010-05-27,2212.0364583333335,25879.243749999998,4389.687166666667,0.0,60.87056847367456,28.268143709709875,16.43623313342498,44.70437684313486,4389.687166666667,,25879.243749999998,
78,2010-05-28,2526.110416666667,28755.103124999998,5080.135125,186.50924999999998,69.51322005136672,29.053201169644876,17.119088510424383,46.17228968006927,5080.135125,,28755.103124999998,
78,2010-05-29,1660.2979166666667,18815.734375,3414.11125,43.495916666666666,45.68788983672721,29.182429197634512,17.582345016875365,46.76477421450988,3414.11125,,18815.734375,
78,2010-05-30,2254.852083333333,25722.734375,4671.611,150.616625,62.04876398825904,28.990620823143516,17.598264550602387,46.5888853737459,4671.611,,25722.734375,
78,2010-05-31,1907.0249999999999,21866.269791666666,4038.637,35.26025,52.47729774353329,28.84285689401554,17.897007505266636,46.73986439928217,4038.637,,21866.269791666666,
78,2010-06-01,2121.6458333333335,23906.260416666668,4175.596625,1.683625,58.38320950284351,29.350657441236223,16.92494221236748,46.2755996536037,4175.596625,,23906.260416666668,
78,2010-06-02,1764.4354166666665,19967.763541666667,3337.733375,155.43504166666665,48.55353375527426,29.22354735524885,16.19729600525364,45.42084336050249,3337.733375,,19967.763541666667,
78,2010-06-03,1609.8166666666666,19080.841708333333,2685.8700416666666,51.55054166666667,44.29875252247294,27.90200946281504,13.63979267508075,41.5418021378958,2685.8700416666666,,19080.841708333333,
78,2010-06-04,1616.9239583333335,18021.787500000002,2433.8565416666665,516.4521666666667,44.49433016877637,29.672102640661187,13.086316336656534,42.75841897731772,2433.8565416666665,,18021.787500000002,
78,2010-06-05,916.6447916666666,10154.366666666667,1839.898125,342.8644583333333,25.224127453678225,29.85415784730116,17.5574418264934,47.411599673794555,1839.898125,,10154.366666666667,
78,2010-06-06,1211.6885416666667,13630.210375,2398.773291666667,371.41375,33.34310791597872,29.39984447488148,17.05324173680044,46.45308621168193,2398.773291666667,,13630.210375,
78,2010-06-07,1498.003125,16916.988541666666,2852.9785833333335,179.88441666666665,41.22188015960374,29.285069240154954,16.341644520996944,45.62671376115189,2852.9785833333335,,16916.988541666666,
78,2010-06-08,1237.9447916666666,14180.916666666666,2491.10725,84.91670833333333,34.06562442671069,28.870450653114126,17.021915233555085,45.89236588666921,2491.10725,,14180.916666666666,
78,2010-06-09,1459.5239583333332,16697.361458333333,2659.9682916666666,240.63400000000001,40.16301481379563,28.908128109438415,15.43650271420211,44.34463082364052,2659.9682916666666,,16697.361458333333,
78,2010-06-10,1334.8552083333334,15336.478125,2531.601125,54.18033333333333,36.732394285452216,28.784925637441848,15.995209886624984,44.780135524066836,2531.601125,,15336.478125,
78,2010-06-11,1215.0354166666666,14274.434083333334,2375.5630833333335,39.250625,33.43520684278114,28.150533427807122,16.126048844345952,44.27658227215308,2375.5630833333335,,14274.434083333334,
78,2010-06-12,832.2916666666666,9585.576375,1831.8479166666666,189.23920833333332,22.902907723353515,28.715336200960966,18.517889393777352,47.23322559473831,1831.8479166666666,,9585.576375,
78,2010-06-13,19.694791666666667,126.84375,331.70283333333333,0.0,0.5419590442120712,51.349818058316835,253.39638268358254,304.7462007418993,331.70283333333333,,126.84375,
78,2010-06-14,1792.6729166666667,20524.348958333332,3322.7194999999997,47.44608333333333,49.33057007888461,28.88605662774788,15.687169637004402,44.57322626475228,3322.7194999999997,,20524.348958333332,
78,2010-06-15,1135.309375,12818.623958333332,2819.3001249999998,143.19195833333333,31.24131466703357,29.290676861904597,21.3118036301337,50.6024804920383,2819.3001249999998,,12818.623958333332,
78,2010-06-16,1713.7364583333335,19226.354166666668,3529.9538749999997,285.96675,47.158405567785735,29.478385156697524,17.79067373481394,47.269058891511456,3529.9538749999997,,19226.354166666668,
78,2010-06-17,2151.0833333333335,24690.208333333332,4449.318916666666,362.949875,59.19326729040543,28.813039317899054,17.4618029997952,46.27484231769426,4449.318916666666,,24690.208333333332,
78,2010-06-18,1628.2359583333334,18379.236083333333,3714.2059166666663,765.9677499999999,44.80561250229316,29.298573528544186,19.582080150870645,48.880653679414834,3714.2059166666663,,18379.236083333333,
78,2010-06-19,1186.50425,13057.5,2268.020125,1155.6751666666667,32.650089433131534,30.051479259521457,16.83089350621209,46.88237276573356,2268.020125,,13057.5,
78,2010-06-20,1222.3060416666667,13486.770833333334,2053.0780833333333,1406.6970000000001,33.635279077233534,29.9728866534503,14.750875298474428,44.72376195192473,2053.0780833333333,,13486.770833333334,
78,2010-06-21,1946.3767083333332,22127.708333333332,3114.1275,1371.0647499999998,53.56017359200147,29.090223071023658,13.6370443857987,42.727267456822354,3114.1275,,22127.708333333332,
78,2010-06-22,2197.2927083333334,25032.395833333332,3722.74275,1346.237625,60.46485163272794,29.029669261108314,14.410561778811237,43.44023103991956,3722.74275,,25032.395833333332,
78,2010-06-23,2068.16775,23326.875,3387.9601666666663,935.3662083333334,56.911605668684636,29.321473450811858,14.073497364061382,43.39497081487325,3387.9601666666663,,23326.875,
78,2010-06-24,2270.5773750000003,25515.0,3771.365,536.7155833333334,62.481490781507986,29.43047857877719,14.322647264794838,43.753125843572036,3771.365,,25515.0,
78,2010-06-25,2700.7288750000002,31018.333333333332,4676.837875,959.4393749999999,74.31835099064392,28.79513506758006,14.61013265160764,43.40526771918771,4676.837875,,31018.333333333332,
78,2010-06-26,2409.2107499999997,27899.791666666668,4194.545208333334,1875.0141666666666,66.29638827738029,28.558173188513635,14.568143875700404,43.12631706421404,4194.545208333334,,27899.791666666668,
78,2010-06-27,1556.0697499999999,17790.625,2664.4628749999997,431.98949999999996,42.81975096312603,28.926403875560492,14.512384309848759,43.43878818540925,2664.4628749999997,,17790.625,
78,2010-06-28,2250.891,25607.395833333332,3885.059416666667,781.52275,61.93976334617501,29.070040773899024,14.701192118528267,43.77123289242729,3885.059416666667,,25607.395833333332,
78,2010-06-29,2277.0563333333334,26200.471875,4205.6665,514.60925,62.65977802238122,28.742282449910896,15.554140611958381,44.29642306186927,4205.6665,,26200.471875,
78,2010-06-30,1668.5605416666667,19472.388541666667,3414.568625,228.218875,45.9152598147129,28.33866148570538,16.99170351403424,45.330364999739615,3414.568625,,19472.388541666667,
78,2010-07-01,1761.261625,20302.307,3436.1022083333332,278.4954166666667,48.466197716015415,28.69029891073272,16.39989191092309,45.0901908216558,3436.1022083333332,,20302.307,
78,2010-07-02,1884.4294583333333,21466.130208333332,3501.969125,138.26770833333333,51.855516189689965,29.032385128529153,15.808070211743058,44.840455340272214,3501.969125,,21466.130208333332,
78,2010-07-03,1957.5504583333334,22256.282291666666,3755.5107083333332,317.054875,53.867651577692165,29.088205867818946,16.350712649126706,45.43891851694565,3755.5107083333332,,22256.282291666666,
78,2010-07-04,2449.1450833333333,28028.854166666668,4843.994458333334,497.98316666666665,67.39529673454412,28.897865128834194,16.746289562426913,45.64415469126109,4843.994458333334,,28028.854166666668,
78,2010-07-05,2093.77975,23991.738541666666,4264.609708333333,88.69420833333334,57.61639378095762,28.861963045909473,17.224152977527172,46.08611602343665,4264.609708333333,,23991.738541666666,
78,2010-07-06,2693.25575,31223.333333333332,5340.239208333333,52.97275,74.11270638414969,28.526922430396418,16.573023579604467,45.09994601000088,5340.239208333333,,31223.333333333332,
78,2010-07-07,3254.849125,37761.354166666664,6316.940958333334,0.0,89.56656920748487,28.506237089414366,16.20987105778566,44.716108147200025,6316.940958333334,,37761.354166666664,
78,2010-07-08,3294.95875,38142.916666666664,6622.574291666667,0.0,90.67030132085854,28.568844413312945,16.824154290350442,45.39299870366339,6622.574291666667,,38142.916666666664,
78,2010-07-09,2778.2561666666666,32750.9375,5677.827333333334,135.36270833333333,76.4517382131719,28.05466852451434,16.79881887910728,44.85348740362162,5677.827333333334,,32750.9375,
78,2010-07-10,2245.2213333333334,25750.173583333333,4759.799875,1946.6392916666666,61.78374610163273,28.83603806113045,17.911371223480913,46.74740928461136,4759.799875,,25750.173583333333,
78,2010-07-11,1881.6754583333334,21440.104166666668,3986.709208333333,2282.6719583333334,51.77973192992111,29.02514651153375,18.01805759954503,47.04320411107877,3986.709208333333,,21440.104166666668,
78,2010-07-12,2111.905708333333,24271.770833333332,4179.681208333333,1821.5017916666666,58.11518184736746,28.77594879823154,16.68637495820187,45.4623237564334,4179.681208333333,,24271.770833333332,
78,2010-07-13,2839.5797500000003,32352.291666666668,5666.095166666667,1750.9987916666666,78.13923362685746,29.02723120643868,16.97067506021079,45.99790626664947,5666.095166666667,,32352.291666666668,
78,2010-07-14,2929.939208333333,32942.395833333336,5951.189666666666,297.00145833333335,80.62573495688864,29.414401704530675,17.505274002905633,46.91967570743631,5951.189666666666,,32942.395833333336,
78,2010-07-15,2844.370833333333,33204.54866666666,5875.675833333334,162.04345833333335,78.27107411484131,28.329912045379928,17.14669996505898,45.476612010438906,5875.675833333334,,33204.54866666666,
78,2010-07-16,3164.3093750000003,35682.291666666664,6440.881541666667,725.8009583333334,87.07510663181068,29.328023128519686,17.490928953957948,46.81895208247763,6440.881541666667,,35682.291666666664,
78,2010-07-17,2966.801708333333,33602.604166666664,5870.593583333334,2274.55225,81.64011305265089,29.19928219543842,16.92892504865913,46.12820724409755,5870.593583333334,,33602.604166666664,
78,2010-07-18,2419.6527499999997,27340.177083333332,4809.760125,787.7517083333333,66.58373004953219,29.26902877701379,17.046781598952848,46.31581037596664,4809.760125,,27340.177083333332,
78,2010-07-19,2881.2452083333333,32578.020833333332,5863.451541666666,768.7509583333334,79.28577898550724,29.249073563610867,17.440099015925814,46.68917257953668,5863.451541666666,,32578.020833333332,
78,2010-07-20,2912.311416666667,32761.25,5627.995666666667,1849.0048749999999,80.14065538433314,29.399093527205235,16.646141930257897,46.04523545746313,5627.995666666667,,32761.25,
78,2010-07-21,2757.6967916666667,31382.083333333332,5548.466416666666,891.8094583333333,75.88598766281416,29.061721295072925,17.132135203629762,46.19385649870269,5548.466416666666,,31382.083333333332,
78,2010-07-22,2579.648125,29120.642708333336,5132.453541666667,647.1928750000001,70.98646463951569,29.296524718954544,17.078289601040453,46.374814319995,5132.453541666667,,29120.642708333336,
78,2010-07-23,2348.623416666667,26976.354166666668,4745.284541666667,330.94941666666665,64.62915290772335,28.792987115145372,17.045090331017416,45.838077446162785,4745.284541666667,,26976.354166666668,
78,2010-07-24,2614.2625833333336,29708.333333333332,4920.133708333334,399.02945833333337,71.93898137956339,29.102313176935535,16.047926247866314,45.15023942480185,4920.133708333334,,29708.333333333332,
78,2010-07-25,2564.496375,29351.354166666668,4829.664041666667,861.7999583333334,70.56952050082553,28.895521548807352,15.944433059356674,44.83995460816402,4829.664041666667,,29351.354166666668,
78,2010-07-26,2056.152583333333,23163.47604166667,3857.1434583333335,2225.97825,56.580973674555125,29.35676511820689,16.13549755686491,45.4922626750718,3857.1434583333335,,23163.47604166667,
78,2010-07-27,1908.4079166666668,21799.141666666666,3836.7845833333336,1236.73425,52.51535268758026,28.95265575976127,17.054866542836432,46.007522302597714,3836.7845833333336,,21799.141666666666,
78,2010-07-28,2491.63,28685.05525,4785.872458333333,900.5185833333334,68.56439185470556,28.726614842923432,16.166862053851197,44.89347689677462,4785.872458333333,,28685.05525,
78,2010-07-29,2280.4855000000002,26089.270833333332,4694.638,1119.667125,62.754141441937264,28.908260858220935,17.43654645819071,46.344807316411654,4694.638,,26089.270833333332,
78,2010-07-30,1554.563875,17634.306249999998,3398.674791666667,1051.8905,42.778312465602646,29.15457960840134,18.67546973563979,47.83004934404113,3398.674791666667,,17634.306249999998,
78,2010-07-31,1929.3806666666667,22280.4865,3392.6930833333336,2200.8685833333334,53.09247844432215,28.63847208332165,14.755033727847987,43.39350581116964,3392.6930833333336,,22280.4865,
78,2010-08-01,2313.4327916666666,26330.659708333333,4224.376791666667,2902.6407916666667,63.660781278664466,29.057064523704113,15.546091170372693,44.603155694076804,4224.376791666667,,26330.659708333333,
78,2010-08-02,2585.4472083333335,29606.50729166667,4811.570458333334,1860.0399583333335,71.14604315721887,28.88052536121445,15.747803106925467,44.62832846813992,4811.570458333334,,29606.50729166667,
78,2010-08-03,2771.2014999999997,31570.833333333332,6146.682958333334,317.65950000000004,76.25760869565217,29.02943952015125,18.865793230840378,47.895232750991624,6146.682958333334,,31570.833333333332,
78,2010-08-04,2732.0177083333333,31173.350000000002,6058.4444583333325,70.43429166666667,75.17935355898001,28.983886835899824,18.83206557985996,47.815952415759774,6058.4444583333325,,31173.350000000002,
78,2010-08-05,3029.5177083333333,34899.20133333334,6309.157166666667,208.95425,83.36592483030637,28.70877080451551,17.51766273363307,46.22643353814858,6309.157166666667,,34899.20133333334,
78,2010-08-06,2560.8575416666667,28920.634374999998,4465.013416666667,2073.0047083333334,70.46938749770683,29.28425606392449,14.960126158169357,44.24438222209385,4465.013416666667,,28920.634374999998,
78,2010-08-07,1253.8424166666666,13970.8375,2524.7336666666665,305.177125,34.50309346908824,29.680902848573727,17.511100185806246,47.19200303437996,2524.7336666666665,,13970.8375,
78,2010-08-08,975.1373333333332,11135.8125,2175.48875,1146.498125,26.8337185837461,28.960127191655648,18.93020140646337,47.890328598119034,2175.48875,,11135.8125,
78,2010-08-09,2045.5075833333333,23626.346875,3631.934416666667,255.7945,56.28804577141809,28.63262128558694,14.89572769687713,43.528348982464074,3631.934416666667,,23626.346875,
78,2010-08-10,3061.7971249999996,34785.729166666664,5482.583291666667,395.943,84.25418615850302,29.109308621391932,15.272299406246443,44.38160802763838,5482.583291666667,,34785.729166666664,
78,2010-08-11,3203.363041666667,36761.666666666664,5577.577416666667,0.0,88.1497810034856,28.81824696586416,14.70180699020473,43.52005395606889,5577.577416666667,,36761.666666666664,
78,2010-08-12,2963.4786666666664,33765.701,5271.500666666667,117.04608333333334,81.54866996881306,29.025694891183214,15.12790533107471,44.15360022225792,5271.500666666667,,33765.701,
78,2010-08-13,2297.629875,26492.588541666668,3924.3503333333333,352.80004166666663,63.22591840946615,28.682187203144533,14.353693847994057,43.03588105113858,3924.3503333333333,,26492.588541666668,
78,2010-08-14,1973.944375,22659.537500000002,3070.6602083333332,1216.288125,54.31877751788663,28.809814365369796,13.131097394673183,41.94091176004298,3070.6602083333332,,22659.537500000002,
78,2010-08-15,1405.1955416666667,15447.671875,2630.1569583333335,1660.1347916666666,38.668011603375525,30.08363551250637,16.498289997575245,46.58192551008162,2630.1569583333335,,15447.671875,
78,2010-08-16,1810.4081666666668,20397.0625,3762.6227916666667,2270.418,49.81860667767382,29.353876613100677,17.87488917831408,47.22876579141476,3762.6227916666667,,20397.0625,
78,2010-08-17,1455.1674166666664,16297.553125,3399.4265,1203.15525,40.04313199412952,29.52889171823595,20.211733019625232,49.74062473786118,3399.4265,,16297.553125,
78,2010-08-18,960.134625,10993.598958333334,2680.665916666667,737.3865000000001,26.42087575674188,28.883434449440067,23.627790159882757,52.511224609322824,2680.665916666667,,10993.598958333334,
78,2010-08-19,1675.3000833333333,18893.645833333332,3947.0866666666666,1551.4679583333334,46.1007177582095,29.32469008125561,20.243294577276217,49.56798465853183,3947.0866666666666,,18893.645833333332,
78,2010-08-20,1278.35125,14957.607583333333,2932.129125,1188.5286666666666,35.17752476609796,28.264717960994368,18.995085789038267,47.25980375003264,2932.129125,,14957.607583333333,
78,2010-08-21,1556.4358750000001,17706.358333333334,3289.8207500000003,1903.6884583333333,42.82982594936709,29.070906509392476,18.00376307906472,47.07466958845719,3289.8207500000003,,17706.358333333334,
78,2010-08-22,1770.3243333333332,20005.521875000002,3853.2490416666665,1899.2385416666666,48.71558429645936,29.26574234200581,18.6636893281615,47.92943167016731,3853.2490416666665,,20005.521875000002,
78,2010-08-23,1938.6636666666666,23704.384374999998,4037.8037083333334,2007.2340833333335,53.34792698587415,27.04770252223872,16.505809350178748,43.553511872417474,4037.8037083333334,,23704.384374999998,
78,2010-08-24,2149.7030833333333,25938.96383333333,4226.48775,1843.4642916666664,59.155285727389476,27.408321929486412,15.788733476763475,43.19705540624989,4226.48775,,25938.96383333333,
78,2010-08-25,2626.2705,29444.423958333336,4990.400875,1128.2199166666667,72.26941386901485,29.498028037104294,16.423006846524892,45.92103488362918,4990.400875,,29444.423958333336,
78,2010-08-26,2358.8472500000003,26633.787500000002,4414.3542916666665,787.6531666666666,64.91049119427629,29.29027702040925,16.060333472377103,45.35061049278635,4414.3542916666665,,26633.787500000002,
78,2010-08-27,2213.2275416666666,25022.628125,4213.4222500000005,1044.918,60.90334456980371,29.251607358689206,16.316325677968795,45.567933036658005,4213.4222500000005,,25022.628125,
78,2010-08-28,2010.1643333333334,22828.943750000002,3636.96175,2422.275458333333,55.31547422491286,29.120735246705603,15.437366620381033,44.55810186708664,3636.96175,,22828.943750000002,
78,2010-08-29,2107.4950416666666,24426.094500000003,3901.4114583333335,1215.8979166666666,57.99380962208769,28.534424611149806,15.477044271753401,44.01146888290321,3901.4114583333335,,24426.094500000003,
78,2010-08-30,2572.1157083333333,29256.806249999998,5123.869083333333,0.0,70.77918845166025,29.07503037126772,16.97037393421787,46.04540430548559,5123.869083333333,,29256.806249999998,
78,2010-08-31,2728.0882500000002,30783.784375,5521.71525,147.76891666666668,75.07122317006053,29.308459896300405,17.380901607409385,46.68936150370979,5521.71525,,30783.784375,
78,2010-09-01,3009.2702083333334,34201.458333333336,6077.336833333334,396.01133333333337,82.80875642084021,29.0986708544282,17.218249066947944,46.31691992137614,6077.336833333334,,34201.458333333336,
78,2010-09-02,3201.5187499999997,36412.083333333336,6480.067208333334,271.4390416666667,88.09902999449642,29.078172772396716,17.244646054205994,46.32281882660271,6480.067208333334,,36412.083333333336,
78,2010-09-03,2458.894333333333,27790.666666666668,5164.9082499999995,317.92904166666665,67.66357549073565,29.261561099603266,18.00876573502453,47.27032683462779,5164.9082499999995,,27790.666666666668,
78,2010-09-04,2144.967958333333,24409.192708333332,4132.304083333333,1092.9779166666667,59.024985094478076,29.061898652123496,16.404354995394762,45.46625364751826,4132.304083333333,,24409.192708333332,
78,2010-09-05,1328.6652916666667,15097.601041666667,2538.9772083333332,964.5162916666667,36.562060860392585,29.1047743379589,16.295630187148877,45.40040452510778,2538.9772083333332,,15097.601041666667,
78,2010-09-06,1613.9593750000001,18243.398958333335,2951.162083333333,1734.333875,44.41275110071546,29.257919065418992,15.675002164102194,44.93292122952119,2951.162083333333,,18243.398958333335,
78,2010-09-07,2478.7162083333333,28130.75729166667,4722.336875,68.17170833333334,68.20903159970648,29.140833795405698,16.266564661478025,45.407398456883726,4722.336875,,28130.75729166667,
78,2010-09-08,2632.604375,29821.743708333335,5070.6714999999995,960.44125,72.44370872317005,29.195045482806016,16.476036492111586,45.671081974917605,5070.6714999999995,,29821.743708333335,
78,2010-09-09,2125.831791666667,24113.988583333336,4032.391166666667,910.2319166666666,58.498398229682635,29.155227704045565,16.203689274176572,45.35891697822213,4032.391166666667,,24113.988583333336,
78,2010-09-10,1727.8699166666665,19767.416625,3264.387583333333,365.022375,47.547328471840025,28.9079782063142,16.001920346634552,44.909898552948746,3264.387583333333,,19767.416625,
78,2010-09-11,345.6701666666667,3864.4166666666665,957.2152083333334,196.52741666666668,9.512112456430014,29.58247754515667,24.00191792470793,53.58439546986461,957.2152083333334,,3864.4166666666665,
78,2010-09-12,9.373708333333333,122.54479166666665,272.93175,0.0,0.25794464318473675,25.297241648247713,215.8139455811226,241.1111872293703,272.93175,,122.54479166666665,
78,2010-09-13,0.0,-2.408,306.0921666666667,0.0,0.0,0.0,0.0,0.0,306.0921666666667,,-2.408,
78,2010-09-14,559.028,6246.91875,1350.6633333333332,63.74370833333333,15.383269124931207,29.59540548063839,20.950845562728055,50.54625104336645,1350.6633333333332,,6246.91875,
78,2010-09-15,2143.1404166666666,24042.494833333334,4062.6315833333333,899.9652916666668,58.974695010089896,29.480014049562108,16.373752134591268,45.85376618415338,4062.6315833333333,,24042.494833333334,
78,2010-09-16,1996.4592083333334,22924.669791666664,2951.6277916666663,2396.0629583333334,54.938338148963496,28.801422848733143,12.476098784764526,41.27752163349768,2951.6277916666663,,22924.669791666664,
78,2010-09-17,2001.688375,22652.698958333334,3465.7534166666665,1981.5600833333335,55.08223376444688,29.223558930053862,14.82511289547252,44.048671825526384,3465.7534166666665,,22652.698958333334,
78,2010-09-18,1521.1373333333333,16996.654166666667,2899.047958333333,611.495625,41.858484681709776,29.597946341517854,16.527694044009227,46.12564038552709,2899.047958333333,,16996.654166666667,
78,2010-09-19,2119.9691666666668,24023.80416666667,3899.18875,1368.613625,58.33707117960007,29.183969077736055,15.727249715609304,44.911218793345355,3899.18875,,24023.80416666667,
78,2010-09-20,2414.6409583333334,26961.688541666666,4634.770583333334,2013.9927500000001,66.4458161346542,29.618432228754976,16.657179166858835,46.27561139561381,4634.770583333334,,26961.688541666666,
78,2010-09-21,2203.619458333333,24338.68020833333,4037.032416666667,2375.610458333333,60.638950421940926,29.943058939093547,16.07257699859043,46.01563593768398,4037.032416666667,,24338.68020833333,
78,2010-09-22,2436.4469583333334,27253.686458333334,4537.040625000001,1129.6369583333333,67.04587117042745,29.565708923867216,16.131238617897772,45.69694754176499,4537.040625000001,,27253.686458333334,
78,2010-09-23,2472.3554583333334,27743.214583333334,4539.031208333333,2835.9810833333336,68.03399720234819,29.472075480526673,15.85355597987849,45.325631460405155,4539.031208333333,,27743.214583333334,
78,2010-09-24,2368.133125,26225.340291666667,4595.650541666667,775.3425000000001,65.16601884975233,29.863559537979977,16.980331618774187,46.84389115675416,4595.650541666667,,26225.340291666667,
78,2010-09-25,1497.8285833333332,16651.384374999998,2952.4905833333337,1678.6264583333334,41.217077141808836,29.74872513395872,17.181397193745934,46.93012232770465,2952.4905833333337,,16651.384374999998,
78,2010-09-26,582.7547083333333,6306.826041666667,1456.28475,424.370875,16.036177994863326,30.55846462625639,22.374624326058303,52.9330889523147,1456.28475,,6306.826041666667,
78,2010-09-27,1904.3360833333334,21298.767708333333,2810.737375,2994.294416666667,52.40330443955238,29.569617755932565,12.787513179213425,42.35713093514599,2810.737375,,21298.767708333333,
78,2010-09-28,2409.5486666666666,27148.97329166667,4528.2602916666665,923.812625,66.30568702990277,29.352080043089636,16.162118076041143,45.514198119130775,4528.2602916666665,,27148.97329166667,
78,2010-09-29,2246.0167916666664,25410.416666666668,4134.267958333333,693.3367083333333,61.80563543386535,29.23195108960584,15.765477817966417,44.99742890757226,4134.267958333333,,25410.416666666668,
78,2010-09-30,2402.5470833333334,27222.197916666668,4254.0975,2587.109875,66.11301825353146,29.188065436959228,15.142743112143084,44.33080854910231,4254.0975,,27222.197916666668,
78,2010-10-01,2186.8064583333335,24750.181249999998,3929.926916666667,2306.6865416666665,60.17629219409283,29.220561370415883,15.386023557707315,44.6065849281232,3929.926916666667,,24750.181249999998,
78,2010-10-02,1085.885125,11811.227083333333,2193.4896249999997,1148.2366666666667,29.881263758943312,30.405031354902533,17.99537362065188,48.400404975554416,2193.4896249999997,,11811.227083333333,
78,2010-10-03,303.851625,3394.7676666666666,744.4746666666666,127.78358333333334,8.36135456796918,29.601116842222098,21.250060437475778,50.851177279697865,744.4746666666666,,3394.7676666666666,
78,2010-10-04,1651.9163333333333,18484.225000000002,2902.9974166666666,1939.846875,45.4572463768116,29.55584579011945,15.218284742227798,44.77413053234725,2902.9974166666666,,18484.225000000002,
78,2010-10-05,2103.596,23610.22708333333,3958.9372500000004,1321.85825,57.88651623555311,29.465835717087085,16.247956837831293,45.71379255491838,3958.9372500000004,,23610.22708333333,
78,2010-10-06,2135.0102083333336,23922.889583333334,3969.7575416666664,1382.8672916666667,58.75096885892497,29.515008396584285,16.079430000131037,45.594438396715326,3969.7575416666664,,23922.889583333334,
78,2010-10-07,1999.4667083333334,22268.808333333334,3940.78925,650.1974166666666,55.02109819299211,29.694347806131,17.14772599115784,46.84207379728884,3940.78925,,22268.808333333334,
78,2010-10-08,1768.9995833333332,19720.953125,3489.3550416666662,998.8446250000001,48.67912997615117,29.665824338471236,17.145002904676346,46.81082724314758,3489.3550416666662,,19720.953125,
78,2010-10-09,620.7349583333333,6800.302083333333,1443.0194583333332,266.08779166666665,17.081314208402127,30.1880172943421,20.561949333907386,50.74996662824949,1443.0194583333332,,6800.302083333333,
78,2010-10-10,271.46570833333334,3116.8583333333336,667.7934166666666,2.689583333333333,7.4701625848468165,28.804112921474562,20.760861574507903,49.56497449598247,667.7934166666666,,3116.8583333333336,
78,2010-10-11,1922.7594166666668,21624.072541666665,3348.206083333333,1691.0365,52.910275637497705,29.406548147314037,15.003583313978389,44.41013146129244,3348.206083333333,,21624.072541666665,
78,2010-10-12,1819.21825,20160.855208333334,3425.5924166666664,1253.758125,50.0610415520088,29.842310481642336,16.46444291409815,46.30675339574048,3425.5924166666664,,20160.855208333334,
78,2010-10-13,2066.746583333333,23781.94970833333,3837.635583333333,1507.4658749999999,56.87249816547423,28.740635243618573,15.636393049111186,44.377028292729754,3837.635583333333,,23781.94970833333,
78,2010-10-14,2416.6839166666664,26901.350000000002,4304.681583333333,2682.9701250000003,66.50203403045313,29.70998057741105,15.505553009887318,45.215533587298374,4304.681583333333,,26901.350000000002,
78,2010-10-15,1735.0510000000002,19292.776041666668,3230.6077083333334,1454.8422083333335,47.74493670886076,29.742270084812727,16.225937724791837,45.968207809604564,3230.6077083333334,,19292.776041666668,
78,2010-10-16,517.7017916666667,5626.488583333333,1043.6257083333333,350.0244583333333,14.246059209319393,30.429780313450433,17.97329197910005,48.40307229255048,1043.6257083333333,,5626.488583333333,
78,2010-10-17,430.40183333333334,4858.382291666667,836.877125,336.8787916666667,11.84374885342139,29.298070411994715,16.691305830263058,45.98937624225778,836.877125,,4858.382291666667,
78,2010-10-18,1364.3827916666667,15045.451041666667,2291.7890416666664,1399.8722083333332,37.544930975967716,29.99076973487103,14.760114598215948,44.75088433308698,2291.7890416666664,,15045.451041666667,
78,2010-10-19,1430.6425416666668,16011.095833333333,2767.6048750000004,1330.8196666666665,39.36825926435517,29.550624892215055,16.749557291328294,46.300182183543356,2767.6048750000004,,16011.095833333333,
78,2010-10-20,1565.5930416666667,17266.128125,2764.6883749999997,1367.885375,43.08181182351862,29.987517477404108,15.515705572711719,45.50322305011583,2764.6883749999997,,17266.128125,
78,2010-10-21,1938.0661666666667,21519.107291666667,3602.0569166666664,1258.353,53.33148504861494,29.78522876997279,16.21984212458394,46.005070894556724,3602.0569166666664,,21519.107291666667,
78,2010-10-22,1358.5824583333333,15057.675000000001,2849.031916666667,725.96425,37.38531806090625,29.839028176272482,18.33410431378859,48.173132490061064,2849.031916666667,,15057.675000000001,
78,2010-10-23,806.5753333333333,8837.497916666667,1864.2785000000001,266.92654166666665,22.195248578242524,30.183681036981337,20.4409826374256,50.62466367440693,1864.2785000000001,,8837.497916666667,
78,2010-10-24,495.33833333333337,5401.95,1088.206,345.8722083333334,13.630664098330584,30.325499951651587,19.520046988487003,49.84554694013859,1088.206,,5401.95,
78,2010-10-25,1289.7229166666666,14132.357291666667,2359.1764583333334,1454.481,35.490449000183446,30.18133174907243,16.175813084511987,46.35714483358442,2359.1764583333334,,14132.357291666667,
78,2010-10-26,1746.7264583333333,19342.839583333334,3319.9753333333333,2309.723,48.0662206475876,29.86491339161907,16.63163439833852,46.496547789957596,3319.9753333333333,,19342.839583333334,
78,2010-10-27,1358.9973333333335,14972.963541666666,1748.9930416666666,907.1866666666666,37.39673454412035,30.017009897962588,11.318806023759,41.33581592172159,1748.9930416666666,,14972.963541666666,
78,2010-10-28,1198.833375,13199.157625,2364.4097500000003,1366.561125,32.9893608970831,30.037874658144997,17.357885890026626,47.395760548171616,2364.4097500000003,,13199.157625,
78,2010-10-29,1539.4598333333333,17207.991666666665,3102.7095000000004,343.32633333333337,42.36268115942029,29.586579950715542,17.47154177969658,47.058121730412125,3102.7095000000004,,17207.991666666665,
78,2010-10-30,828.1081250000001,8989.846875000001,1664.4061666666666,591.9415416666667,22.78778549807375,30.464309739616652,17.940201824923907,48.404511564540556,1664.4061666666666,,8989.846875000001,
78,2010-10-31,561.662125,6278.279166666667,1336.5449166666667,314.75533333333334,15.455754678040726,29.586330671249172,20.62829047667694,50.21462114792611,1336.5449166666667,,6278.279166666667,
78,2010-11-01,2127.8977083333334,23175.068750000002,3825.268583333333,1716.5752499999999,58.55524789029536,30.36591043011221,15.994151490942901,46.360061921055106,3825.268583333333,,23175.068750000002,
78,2010-11-02,1136.744,12284.05625,2479.058791666667,716.7338333333333,31.280792515134838,30.603948686068822,19.555338259013485,50.15928694508231,2479.058791666667,,12284.05625,
78,2010-11-03,1968.8017083333334,21950.391666666666,3519.76025,2064.481125,54.17726219959641,29.66308352473936,15.537856677364474,45.200940202103844,3519.76025,,21950.391666666666,
78,2010-11-04,1961.6071250000002,21874.853124999998,3949.699,863.723625,53.979282471106224,29.65674449539521,17.496015590634027,47.15276008602923,3949.699,,21874.853124999998,
78,2010-11-05,1351.3718333333334,14571.655250000002,2857.1366666666668,1116.1549166666666,37.18689689965144,30.670620754272537,18.999511271403065,49.670132025675606,2857.1366666666668,,14571.655250000002,
78,2010-11-06,866.5225833333334,9357.615625,2073.8836666666666,331.7585833333333,23.844870207301412,30.62465992375652,21.475312482526004,52.09997240628251,2073.8836666666666,,9357.615625,
78,2010-11-07,614.4077916666666,6841.047916666666,1301.6253749999998,440.34295833333334,16.907203953403048,29.702340555391178,18.43672071325545,48.139061268646635,1301.6253749999998,,6841.047916666666,
78,2010-11-08,2017.1338333333333,21743.333333333332,3927.8489583333335,1471.6457083333335,55.50726013575491,30.68069413224167,17.50446968657119,48.18516381881286,3927.8489583333335,,21743.333333333332,
78,2010-11-09,2190.828625,24184.791666666668,3609.659833333333,1695.2695416666666,60.28697372041828,29.958678133040152,14.462528537972355,44.421206671012506,3609.659833333333,,24184.791666666668,
78,2010-11-10,2103.8664583333334,22762.916666666668,3694.037083333333,1295.2128333333333,57.89395867730691,30.56658019061358,15.725108298820597,46.291688489434186,3694.037083333333,,22762.916666666668,
78,2010-11-11,2119.8987083333336,23098.4375,4050.0961666666667,911.5679583333334,58.335132315171535,30.352124733854325,16.990377766486088,47.34250250034041,4050.0961666666667,,23098.4375,
78,2010-11-12,2329.847375,25662.02395833333,4054.9382499999997,1657.0164583333333,64.1124759218492,30.02570109024808,15.311355554027564,45.337056644275634,4054.9382499999997,,25662.02395833333,
78,2010-11-13,1296.222875,14257.5,2771.7315833333337,498.96412499999997,35.669314116675835,30.067193469335464,18.837709401779108,48.90490287111457,2771.7315833333337,,14257.5,
78,2010-11-14,1346.6509583333334,14280.0,2474.072583333333,706.8065416666667,37.056988396624476,31.187705746583188,16.788215366896107,47.975921113479295,2474.072583333333,,14280.0,
78,2010-11-15,2207.9600416666667,24343.782291666666,4013.1010833333335,1315.9230833333334,60.758394101999635,29.99575136529317,15.97395094093673,45.969702306229905,4013.1010833333335,,24343.782291666666,
78,2010-11-16,2165.8607500000003,24339.5625,4112.970708333333,1256.1929166666666,59.599910566868466,29.42892203526984,16.37431540883751,45.80323744410735,4112.970708333333,,24339.5625,
78,2010-11-17,1921.65025,20965.0,3448.179166666667,1702.318375,52.87975371491469,30.313499165506553,15.937318780963228,46.25081794646978,3448.179166666667,,20965.0,
78,2010-11-18,1600.1679166666665,17286.25,3369.1727499999997,924.3621666666667,44.03323931388736,30.61409037397163,18.886122074665025,49.50021244863666,3369.1727499999997,,17286.25,
78,2010-11-19,1874.4865,20539.375,4186.280916666667,507.88708333333335,51.5819069895432,30.182254987643088,19.74974290337436,49.931997891017446,4186.280916666667,,20539.375,
78,2010-11-20,1349.109125,14473.854166666666,3127.0423333333333,393.9157916666666,37.12463194826638,30.826163547207464,20.9348508384176,51.76101438562506,3127.0423333333333,,14473.854166666666,
78,2010-11-21,1493.3742916666667,16382.678125,3443.1898333333334,306.1672916666667,41.094504448725004,30.146740531956784,20.365560695565108,50.512301227521895,3443.1898333333334,,16382.678125,
78,2010-11-22,1806.9765,19704.375,3839.9331666666662,1202.7619166666666,49.72417446340121,30.328185755878494,18.883448328486576,49.21163408436507,3839.9331666666662,,19704.375,
78,2010-11-23,861.8797500000001,9505.517708333333,1541.5628333333334,885.297375,23.717109246009908,29.986618382661067,15.714687839579316,45.701306222240376,1541.5628333333334,,9505.517708333333,
78,2010-11-24,919.5959166666667,9946.180208333333,2138.549791666667,242.67304166666668,25.305336176848286,30.57717096438629,20.834512615038175,51.41168357942447,2138.549791666667,,9946.180208333333,
78,2010-11-25,1076.6429583333334,11469.0625,2591.2879583333333,216.563125,29.62693886442855,31.045622750212683,21.89314029914343,52.938763049356105,2591.2879583333333,,11469.0625,
78,2010-11-26,1223.6494583333333,12889.0625,2814.6260416666664,283.64229166666667,33.67224706475876,31.39729862518767,21.160195441433192,52.557494066620855,2814.6260416666664,,12889.0625,
78,2010-11-27,1256.13525,13244.6875,3052.8675416666665,173.9199583333333,34.566187396807926,31.365432339315507,22.335030420575357,53.70046275989087,3052.8675416666665,,13244.6875,
78,2010-11-28,1212.252,12759.895833333334,2931.7317083333332,139.633625,33.358613098514034,31.419724400711175,22.263702900703745,53.68342730141491,2931.7317083333332,,12759.895833333334,
78,2010-11-29,1327.7160833333335,13959.791666666666,3128.2652083333337,412.41012500000005,36.535940653091174,31.454506088858242,21.714254833725,53.168760922583246,3128.2652083333337,,13959.791666666666,
78,2010-11-30,1449.327625,15933.854166666666,3376.698875,487.50308333333334,39.88243326912493,30.081696354767274,20.534862436231425,50.6165587909987,3376.698875,,15933.854166666666,
78,2010-12-01,1099.917625,12251.882291666667,2523.313791666667,675.0357916666667,30.26740850302697,29.690255604234483,19.956700899877482,49.64695650411197,2523.313791666667,,12251.882291666667,
78,2010-12-02,869.1550000000001,9550.197916666666,1676.7197916666667,489.8150416666667,23.917308750687948,30.098264329874446,17.01251109635895,47.110775426233396,1676.7197916666667,,9550.197916666666,
78,2010-12-03,1239.3628333333334,13418.169791666667,2938.4300000000003,554.708375,34.10464593652541,30.546522496555458,21.219852898576296,51.76637539513176,2938.4300000000003,,13418.169791666667,
78,2010-12-04,1439.4518333333333,16033.854166666666,3273.5130000000004,806.9385000000001,39.61067235369657,29.69038293138332,19.78319553089507,49.4735784622784,3273.5130000000004,,16033.854166666666,
78,2010-12-05,2367.195416666667,25760.833333333332,5425.959,1463.143,65.14021509814714,30.39000660173575,20.409713231206258,50.79971983294202,5425.959,,25760.833333333332,
78,2010-12-06,2405.3935833333335,26419.583333333332,5757.109791666667,1187.6827083333333,66.19134791781325,30.110417344122254,21.115377517435963,51.225794861558214,5757.109791666667,,26419.583333333332,
78,2010-12-07,2416.4085416666667,26602.8125,5743.1338749999995,1101.32175,66.49445629242341,30.039963436096055,20.91903705466241,50.95900049075846,5743.1338749999995,,26602.8125,
78,2010-12-08,2325.0585,25581.875,5862.235874999999,430.90691666666663,63.980696202531654,30.057863159383942,22.205022576281237,52.262885735665186,5862.235874999999,,25581.875,
78,2010-12-09,2235.9712916666667,24507.916666666668,5689.590458333333,628.6818333333333,61.52920450376078,30.172855941021798,22.495461869556202,52.668317810578,5689.590458333333,,24507.916666666668,
78,2010-12-10,2370.7468750000003,26246.041666666668,5593.634875,854.5859166666668,65.23794372592185,29.87293980792231,20.65145251692623,50.52439232484854,5593.634875,,26246.041666666668,
78,2010-12-11,1810.8934166666668,19267.083333333332,3860.7707916666664,991.5063749999999,49.83195973215924,31.083756995494955,19.416830788274908,50.50058778376986,3860.7707916666664,,19267.083333333332,
78,2010-12-12,2110.8971666666666,23113.541666666668,4148.030833333333,1457.2898750000002,58.087428912126214,30.203492951497367,17.389847822494627,47.59334077399199,4148.030833333333,,23113.541666666668,
78,2010-12-13,2591.4062916666667,28617.5,5379.333666666666,1906.1742083333331,71.31002453678224,29.947488605925432,18.214493309125597,48.16198191505103,5379.333666666666,,28617.5,
78,2010-12-14,3186.86725,35350.520833333336,6636.1385,1465.7477083333333,87.69585167859108,29.81430893813651,18.190302750794146,48.00461168893065,6636.1385,,35350.520833333336,
78,2010-12-15,3411.9194583333333,38062.395833333336,7070.700625,1270.7204166666668,93.8888128325078,29.64553144750696,18.000585470219015,47.646116917725976,7070.700625,,38062.395833333336,
78,2010-12-16,3365.9705,37394.790625,6701.20575,2023.8451666666667,92.62439460649422,29.76842041077913,17.364494668616974,47.1329150793961,6701.20575,,37394.790625,
78,2010-12-17,3371.6054166666668,37571.458333333336,6735.947666666667,2199.07075,92.77945560447624,29.67804447850816,17.37244536648876,47.0504898449969,6735.947666666667,,37571.458333333336,
78,2010-12-18,2619.8078333333333,29309.861083333333,5243.4338333333335,2015.6717500000002,72.09157494037791,29.560533463916368,17.334939675354704,46.89547313927107,5243.4338333333335,,29309.861083333333,
78,2010-12-19,2685.7477916666667,29588.125,5560.778708333334,1546.781875,73.906103237938,30.01956352945235,18.211196084791816,48.230759614244164,5560.778708333334,,29588.125,
78,2010-12-20,3104.6657083333334,34984.3055,6146.886333333333,2560.7253333333333,85.43383897450009,29.34932915941713,17.02559225226965,46.37492141168678,6146.886333333333,,34984.3055,
78,2010-12-21,2945.074958333333,32738.020833333332,5912.776583333333,2277.5343333333335,81.04223880939277,29.75092843162028,17.500858414565464,47.25178684618575,5912.776583333333,,32738.020833333332,
78,2010-12-22,2916.608125,32317.1875,5811.531041666666,2325.2372083333335,80.25889171711613,29.847029465085168,17.42518134892391,47.27221081400908,5811.531041666666,,32317.1875,
78,2010-12-23,3132.6997083333335,34736.041666666664,6213.384625,1489.679875,86.20527540818199,29.82600117118503,17.332779576984173,47.1587807481692,6213.384625,,34736.041666666664,
78,2010-12-24,2341.3462916666667,25812.604166666668,5172.806791666667,1211.47875,64.42890180700789,29.997870171923708,19.41845793428454,49.416328106208255,5172.806791666667,,25812.604166666668,
78,2010-12-25,2118.168416666667,23240.416666666668,4634.777708333333,1103.1085833333334,58.28751834525775,30.14207659189077,19.324368126786165,49.46644471867694,4634.777708333333,,23240.416666666668,
78,2010-12-26,2601.9789583333336,28831.875,5646.722708333334,929.7798750000001,71.60096197945332,29.84609278292798,18.977713143285857,48.82380592621383,5646.722708333334,,28831.875,
78,2010-12-27,2856.537375,31638.368749999998,6172.859041666667,961.002875,78.60587162905888,29.859492236109013,18.905692031781893,48.7651842678909,6172.859041666667,,31638.368749999998,
78,2010-12-28,3005.817333333333,33726.979166666664,6240.390958333333,1086.9712916666667,82.7137405980554,29.47417997983168,17.92894179351113,47.4031217733428,6240.390958333333,,33726.979166666664,
78,2010-12-29,2937.2648750000003,33119.09725,6134.252083333333,819.1890833333333,80.8273218216841,29.33061791265585,17.947478071457,47.278095984112845,6134.252083333333,,33119.09725,
