ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed
78,2010-12-30,2506.7984166666665,27769.895833333332,5299.812916666667,1249.2758333333334,68.98179462483948,29.853946625087424,18.492966856089602,48.34691348117702,5299.812916666667,,27769.895833333332,
78,2010-12-31,2295.10875,25960.208333333332,4951.939208333333,1254.1704166666666,63.156542377545414,29.238270944071193,18.48363712701081,47.721908071082005,4951.939208333333,,25960.208333333332,
78,2011-01-01,1410.7525416666667,15095.208333333334,3506.5454583333335,657.2364166666667,38.82092849935791,30.907816213743665,22.509231350580237,53.41704756432391,3506.5454583333335,,15095.208333333334,
78,2011-01-02,1561.2174166666666,16602.083333333332,3864.9613750000003,620.5877083333334,42.96140387084939,31.0997851738471,22.558118377316756,53.65790355116387,3864.9613750000003,,16602.083333333332,
78,2011-01-03,2788.915916666667,31480.416666666668,6024.518791666666,2010.9255,76.74507200513668,29.29891514191434,18.543947715947027,47.84286285786138,6024.518791666666,,31480.416666666668,
78,2011-01-04,3060.831083333333,33954.375,6461.812625,2139.8123333333333,84.22760273344339,29.812624720035608,18.440764531976402,48.253389252012006,6461.812625,,33954.375,
78,2011-01-05,3007.9137083333335,33431.458333333336,6375.6608750000005,2554.27075,82.77142840763163,29.755458202885215,18.479498867650214,48.23495707053542,6375.6608750000005,,33431.458333333336,
78,2011-01-06,3063.6258749999997,33965.729166666664,6389.2098750000005,2571.0388333333335,84.30450949367088,29.829871155540168,18.227475140419198,48.05734629595937,6389.2098750000005,,33965.729166666664,
78,2011-01-07,2458.006,27271.875,5735.665916666666,1719.7534583333334,67.63913043478261,29.807429950532203,20.37929482561618,50.18672477614838,5735.665916666666,,27271.875,
78,2011-01-08,1831.4354583333334,20051.25,4117.314375,1020.5484166666666,50.39723330581545,30.206941704574213,19.89724187873226,50.10418358330647,4117.314375,,20051.25,
78,2011-01-09,2353.012208333333,25975.833333333332,5179.994833333333,1524.972375,64.74992317923316,29.957894178032447,19.323248552184886,49.28114273021734,5179.994833333333,,25975.833333333332,
78,2011-01-10,2920.418833333333,32530.833333333332,6300.473583333333,1021.7040833333334,80.36375435699871,29.689750148090464,18.767149303592518,48.456899451682986,6300.473583333333,,32530.833333333332,
78,2011-01-11,3027.903291666667,33690.951,6861.228458333334,1388.6585416666667,83.3214994955054,29.722498994313185,19.733717781690086,49.456216776003274,6861.228458333334,,33690.951,
78,2011-01-12,3117.4998333333333,35010.208333333336,6969.838041666667,2271.360041666667,85.78700697119794,29.448849653531745,19.290713635064265,48.739563288596,6969.838041666667,,35010.208333333336,
78,2011-01-13,3154.233,35202.8125,7089.581041666667,1763.9366666666667,86.79782608695653,29.63282113384918,19.51477334767621,49.147594481525395,7089.581041666667,,35202.8125,
78,2011-01-14,2680.37025,30255.104166666668,6375.036833333333,1710.2886250000001,73.75812465602641,29.298995254900845,20.417583884624925,49.71657913952578,6375.036833333333,,30255.104166666668,
78,2011-01-15,2126.2317916666666,24333.854166666668,5296.508916666667,1178.1096666666667,58.50940538433316,28.897235514166315,21.09109410654605,49.98832962071236,5296.508916666667,,24333.854166666668,
78,2011-01-16,1948.1624166666668,21791.458333333332,4415.367875,1171.876625,53.60931251146579,29.56619634223607,19.63364350275037,49.199839844986435,4415.367875,,21791.458333333332,
78,2011-01-17,2436.90225,27558.40283333333,5863.655583333333,951.2707916666667,67.05839983489268,29.244261306516904,20.617438680746318,49.86169998726322,5863.655583333333,,27558.40283333333,
78,2011-01-18,3043.2594166666663,34381.07633333334,6819.641250000001,912.3255,83.74406760227481,29.273597483743437,19.220397412070415,48.49399489581385,6819.641250000001,,34381.07633333334,
78,2011-01-19,2591.340291666667,28831.25,0.0,0.0,71.3082083562649,29.72470593035299,0.0,29.72470593035299,0.0,,28831.25,
78,2011-01-20,2623.181416666667,28967.395833333332,3159.590833333333,853.9755416666667,72.18440882406898,29.948526816506003,10.569189726833297,40.517716543339304,3159.590833333333,,28967.395833333332,
78,2011-01-21,1802.04325,19237.1875,4865.6815,469.27387500000003,49.58842184920198,30.97991508870736,24.50881998753071,55.48873507623807,4865.6815,,19237.1875,
78,2011-01-22,2338.9014166666666,26277.883749999997,5435.615708333334,1162.823625,64.3616240139424,29.435954359638306,20.04373538953312,49.47968974917143,5435.615708333334,,26277.883749999997,
78,2011-01-23,3437.4913333333334,38387.1875,8080.467166666666,2013.7030000000002,94.5924967895799,29.61501172276655,20.39719644795451,50.01220817072106,8080.467166666666,,38387.1875,
78,2011-01-24,3496.811833333333,39070.9375,8222.266416666667,2147.73625,96.22487158319574,29.598862551838668,20.3919151396115,49.99077769145017,8222.266416666667,,39070.9375,
78,2011-01-25,3369.098375,37154.895833333336,7591.130875,2390.9945833333336,92.71046711612549,29.98846491461702,19.797517411689398,49.78598232630641,7591.130875,,37154.895833333336,
78,2011-01-26,2805.2466666666664,30971.979166666668,5977.3346249999995,2332.28625,77.19445973215923,29.954266373818395,18.700745226934853,48.65501160075325,5977.3346249999995,,30971.979166666668,
78,2011-01-27,3063.6488750000003,33613.333333333336,6398.489583333333,2630.0364583333335,84.3051424050633,30.142828180421088,18.445319730926876,48.58814791134797,6398.489583333333,,33613.333333333336,
78,2011-01-28,2890.487333333333,32146.180500000002,5969.971666666667,2426.0355416666666,79.54010273344339,29.73707735717311,17.995469994172,47.7325473513451,5969.971666666667,,32146.180500000002,
78,2011-01-29,1356.6762916666667,14185.833333333334,3567.4630833333335,349.82462499999997,37.332864382682075,31.628454686192914,24.36828342593491,55.99673811212782,3567.4630833333335,,14185.833333333334,
78,2011-01-30,769.6534583333333,8026.3295,2048.7945,174.2535,21.179236607961844,31.712817738639576,24.73441924321812,56.447236981857706,2048.7945,,8026.3295,
78,2011-01-31,2262.552708333333,24667.708333333332,5158.207125,1488.15525,62.260668913960735,30.33377712695455,20.262371560754723,50.596148687709274,5158.207125,,24667.708333333332,
78,2011-02-01,2269.3995833333333,24787.88333333333,5019.944625,1502.94675,62.44908044395523,30.27806509552572,19.623649836952257,49.90171493247798,5019.944625,,24787.88333333333,
78,2011-02-02,2656.22525,29170.9375,5666.535,1973.1579583333332,73.09370528343425,30.114184370677282,18.822941457990826,48.93712582866811,5666.535,,29170.9375,
78,2011-02-03,2616.1397083333336,28661.25,5724.231791666666,1899.677875,71.99063589249678,30.187169711088824,19.352736646989026,49.53990635807784,5724.231791666666,,28661.25,
78,2011-02-04,2588.0224166666667,28503.854166666668,5328.644666666666,2085.707375,71.21690744817465,30.027628720083616,18.114797193690627,48.14242591377423,5328.644666666666,,28503.854166666668,
78,2011-02-05,1073.7935833333333,10991.25,2356.7172916666664,142.00541666666666,29.54853008622271,32.309505358091094,20.776897864198407,53.086403222289505,2356.7172916666664,,10991.25,
78,2011-02-06,1134.7689166666667,11776.444791666667,3171.166416666667,223.79620833333334,31.226442395890665,31.86763408048425,26.093067385150242,57.96070146563449,3171.166416666667,,11776.444791666667,
78,2011-02-07,1980.7922500000002,21568.229166666668,4544.330333333333,1432.7593749999999,54.507216565767756,30.37253420139464,20.416237381409534,50.78877158280418,4544.330333333333,,21568.229166666668,
78,2011-02-08,1909.3340416666667,20756.145833333332,4629.944916666666,1065.5649583333334,52.540837690332054,30.422282389781262,21.61471002000396,52.036992409785235,4629.944916666666,,20756.145833333332,
78,2011-02-09,1897.6432083333332,21079.696874999998,4362.184083333334,1372.2266666666667,52.21913066409832,29.77191634323548,20.05210315136237,49.82401949459784,4362.184083333334,,21079.696874999998,
78,2011-02-10,2831.154666666667,31333.020833333332,6283.34925,1935.775625,77.9073931388736,29.882568185971465,19.431630124341762,49.31419831031323,6283.34925,,31333.020833333332,
78,2011-02-11,2779.460375,30567.604166666668,6112.192375,2016.899583333333,76.48487548156302,30.071540531942993,19.37563375181789,49.44717428376089,6112.192375,,30567.604166666668,
78,2011-02-12,1081.382875,11137.916666666666,3051.0508750000004,122.31879166666666,29.757371353880018,32.10939439162613,26.54396450249819,58.65335889412432,3051.0508750000004,,11137.916666666666,
78,2011-02-13,1071.6743333333334,11159.513874999999,3042.112541666667,136.85079166666665,29.490212804989913,31.75953564105146,26.414981007470058,58.174516648521525,3042.112541666667,,11159.513874999999,
78,2011-02-14,2537.3778333333335,28054.6875,4983.443625,2309.9425833333335,69.82327554577141,29.911369449175623,17.212518376043466,47.12388782521909,4983.443625,,28054.6875,
78,2011-02-15,2570.6214583333335,28309.479166666668,5724.4582083333335,1697.1529166666667,70.73806984956889,30.030519153023803,19.593986860631837,49.62450601365565,5724.4582083333335,,28309.479166666668,
78,2011-02-16,2619.8736249999997,28996.458333333332,5648.046083333334,2078.773583333333,72.09338538800219,29.880783295758018,18.874418415284726,48.75520171104274,5648.046083333334,,28996.458333333332,
78,2011-02-17,2487.6984166666666,27512.083333333332,4991.413041666667,2495.929125,68.45620299027702,29.9041073076183,17.580059225797072,47.484166533415376,4991.413041666667,,27512.083333333332,
78,2011-02-18,2149.9092916666664,24162.690958333333,3920.5281250000003,2485.9124583333332,59.16096014492753,29.42601339809185,15.722426645215634,45.14844004330748,3920.5281250000003,,24162.690958333333,
78,2011-02-19,1068.7843333333333,11040.9375,2805.9535416666663,177.04170833333333,29.410686112639883,32.01405735364855,24.626053994936186,56.640111348584746,2805.9535416666663,,11040.9375,
78,2011-02-20,1087.2962916666668,11319.479166666666,2952.5596666666665,157.87041666666667,29.920096083287472,31.767135342287077,25.275080123523665,57.04221546581074,2952.5596666666665,,11319.479166666666,
78,2011-02-21,1433.9435833333334,15329.791666666666,3269.947041666667,480.03933333333333,39.45909695468721,30.935162601805878,20.669252419379394,51.60441502118528,3269.947041666667,,15329.791666666666,
78,2011-02-22,2691.999458333333,29534.583333333332,5978.699375,1818.021125,74.07813589249679,30.1439881812829,19.615354929790954,49.75934311107385,5978.699375,,29534.583333333332,
78,2011-02-23,2084.5906666666665,22679.6875,4940.535833333333,1506.95575,57.36352962759127,30.397671247689058,21.108495978053533,51.506167225742594,4940.535833333333,,22679.6875,
78,2011-02-24,2430.561875,26547.604166666668,5150.2503750000005,1745.7310416666667,66.8839261144744,30.278749768109815,18.798504971004714,49.07725473911453,5150.2503750000005,,26547.604166666668,
78,2011-02-25,2518.6813333333334,27956.25,5196.76925,2103.4688333333334,69.30878737846267,29.795515177773503,18.012534292750473,47.808049470523976,5196.76925,,27956.25,
78,2011-02-26,803.9304166666667,8738.506958333333,2122.171375,243.524,22.122466061273162,30.425506382338607,23.532253521559394,53.957759903897994,2122.171375,,8738.506958333333,
78,2011-02-27,1030.6492916666666,10570.457291666668,2652.165625,176.13087499999997,28.36129035956705,32.245842191476996,24.312362845717,56.558205037194,2652.165625,,10570.457291666668,
78,2011-02-28,2478.6415416666664,27363.541666666668,5245.845375,2060.3995416666667,68.20697693083837,29.95697849426667,18.576482404319528,48.533460898586206,5245.845375,,27363.541666666668,
78,2011-03-01,2625.918458333333,28721.666666666668,5464.910833333332,2084.873375,72.25972642634379,30.236268227574687,18.437148147798275,48.67341637537295,5464.910833333332,,28721.666666666668,
78,2011-03-02,2528.3154583333335,28288.541666666668,5355.476,2014.6526666666666,69.57389813795635,29.558152925723608,18.34458202133845,47.90273494706206,5355.476,,28288.541666666668,
78,2011-03-03,2693.7964583333332,29757.291666666668,6026.910291666667,1896.7406250000001,74.12758553476426,29.93835727609485,19.625540582821348,49.56389785891619,6026.910291666667,,29757.291666666668,
78,2011-03-04,2410.811,26487.384374999998,5023.010833333333,1880.6735416666668,66.34042377545406,30.10098320839585,18.375761421069058,48.47674462946491,5023.010833333333,,26487.384374999998,
78,2011-03-05,1084.2154166666667,11276.684374999999,2523.8211666666666,431.7706666666666,29.83531691432764,31.797336598519877,21.686898956013675,53.484235554533555,2523.8211666666666,,11276.684374999999,
78,2011-03-06,992.8705833333333,10598.917708333332,2138.136875,387.34270833333335,27.321700146762062,30.980449478042267,19.547637921007475,50.52808739904974,2138.136875,,10598.917708333332,
78,2011-03-07,2326.7950416666667,25669.889583333334,4887.735416666666,1852.9085833333331,64.02848215923683,29.97717616030147,18.4503237302712,48.427499890572676,4887.735416666666,,25669.889583333334,
78,2011-03-08,2660.1816249999997,29247.604166666668,5475.516166666667,2236.377375,73.20257636213539,30.079982818857072,18.140743048229425,48.220725867086486,5475.516166666667,,29247.604166666668,
78,2011-03-09,2483.789375,27076.5625,5175.953833333334,1643.0261666666665,68.34863442487617,30.337363005778272,18.523249178424603,48.86061218420288,5175.953833333334,,27076.5625,
78,2011-03-10,2584.440416666667,28608.854166666668,5504.426416666666,2127.565916666667,71.1183383782792,29.876013787213118,18.643691553338552,48.519705340551674,5504.426416666666,,28608.854166666668,
78,2011-03-11,2608.4327916666666,28717.5,5250.43575,2502.7897083333332,71.77855783342505,30.03928646659666,17.716136643850174,47.755423110446834,5250.43575,,28717.5,
78,2011-03-12,1155.274625,11738.958333333334,2929.4835000000003,311.663125,31.790716152999448,32.54709745076294,24.181419864700498,56.72851731546344,2929.4835000000003,,11738.958333333334,
78,2011-03-13,1159.1972083333333,11923.541666666666,2881.382833333333,256.0996666666667,31.898657356448357,32.15204817225439,23.416177065949782,55.56822523820417,2881.382833333333,,11923.541666666666,
78,2011-03-14,2528.9632916666665,27927.291666666668,5376.359916666667,2050.685916666667,69.59172514217575,29.948170418507264,18.65433692684012,48.60250734534738,5376.359916666667,,27927.291666666668,
78,2011-03-15,2284.9795833333333,24967.083333333332,4864.812666666667,1933.4640416666668,62.87780911759311,30.267120382599366,18.880722667274185,49.14784304987355,4864.812666666667,,24967.083333333332,
78,2011-03-16,2594.6249166666666,28812.1875,5177.4643750000005,2369.346,71.39859429462484,29.782074316948343,17.412502414099063,47.194576731047405,5177.4643750000005,,28812.1875,
78,2011-03-17,2545.4285416666667,28142.8125,5048.332666666666,2418.748375,70.04481402494956,29.912313459729884,17.382041043830437,47.29435450356032,5048.332666666666,,28142.8125,
78,2011-03-18,2351.2012916666667,26456.944416666665,4623.566583333333,2285.365333333333,64.70009057971015,29.390482623943896,16.933928979441244,46.324411603385144,4623.566583333333,,26456.944416666665,
78,2011-03-19,1054.7927916666665,10874.270833333334,2691.7442916666664,231.3925416666667,29.025668455329296,32.07920514993394,23.985786195382573,56.06499134531651,2691.7442916666664,,10874.270833333334,
78,2011-03-20,1056.3210416666668,10849.738208333334,2484.5403333333334,219.79679166666665,29.067722665565952,32.198323733590364,22.189478462699615,54.38780219628998,2484.5403333333334,,10849.738208333334,
78,2011-03-21,2411.4435416666665,26937.1875,5218.655666666667,1942.5981250000002,66.35782998532379,29.606116251850732,18.77269810110988,48.37881435296062,5218.655666666667,,26937.1875,
78,2011-03-22,2627.7665416666664,28823.4375,5358.47475,2282.441333333333,72.31058177398643,30.15071363200027,18.014230586431776,48.16494421843205,5358.47475,,28823.4375,
78,2011-03-23,2589.4122916666665,28866.111166666666,5705.972958333333,2008.9175416666667,71.25515387084938,29.666718888090482,19.154099186942734,48.82081807503321,5705.972958333333,,28866.111166666666,
78,2011-03-24,2589.2059583333335,28540.0,5487.538125,2166.4002083333335,71.24947601357549,30.003313504613633,18.631331128485517,48.63464463309915,5487.538125,,28540.0,
78,2011-03-25,2559.1960833333333,28314.791666666668,5551.496458333334,2042.7677083333335,70.42366767565585,29.891436247409743,18.998398775441224,48.88983502285096,5551.496458333334,,28314.791666666668,
78,2011-03-26,1076.9756666666667,11069.0625,2928.3332916666664,142.54575,29.636094294624844,32.17745134184038,25.634802038265885,57.81225338010626,2928.3332916666664,,11069.0625,
78,2011-03-27,1072.2055833333334,11142.847208333333,2730.77,143.69008333333332,29.504831682260136,31.82280663596987,23.74702723430858,55.56983387027845,2730.77,,11142.847208333333,
78,2011-03-28,2557.3894583333336,28147.5,5317.591375,2153.831291666667,70.3739531737296,30.047866001055024,18.306083384799482,48.353949385854506,5317.591375,,28147.5,
78,2011-03-29,2583.84525,28380.729166666668,5229.03875,2241.4124583333332,71.10196064942213,30.109222519784574,17.85330455680114,47.962527076585715,5229.03875,,28380.729166666668,
78,2011-03-30,2616.952083333333,29047.708333333332,5261.652875,2565.2781250000003,72.01299073564483,29.79480082274655,17.552162082326806,47.34696290507335,5261.652875,,29047.708333333332,
78,2011-03-31,2597.9879166666665,28530.3125,5374.972916666667,2449.2438333333334,71.4911369473491,30.115299676873093,18.255345397262232,48.37064507413533,5374.972916666667,,28530.3125,
78,2011-04-01,2534.794083333333,28158.884374999998,5200.438083333333,2303.5726250000002,69.75217620620069,29.770342505080716,17.895539191710206,47.665881696790926,5200.438083333333,,28158.884374999998,
78,2011-04-02,467.79879166666666,9057.647916666667,933.3204166666666,355.483375,12.872834113006787,17.080487096808078,9.984714100488397,27.065201197296474,933.3204166666666,,9057.647916666667,
78,2011-04-03,1021.5445833333333,10281.489583333334,1102.8652083333334,570.89925,28.110748027884792,32.85926739123057,10.394095416530392,43.253362807760965,1102.8652083333334,,10281.489583333334,
78,2011-04-04,2563.8343333333332,27252.1875,4550.005291666666,2720.953,70.5513025133003,31.113235894909103,16.17822369769821,47.29145959260732,4550.005291666666,,27252.1875,
78,2011-04-05,2638.0270833333334,28157.8125,4908.377666666666,2362.3662916666667,72.59293019629426,30.98396035087975,16.891155552515748,47.87511590339551,4908.377666666666,,28157.8125,
78,2011-04-06,2665.4825833333334,28181.770833333332,4891.464166666667,2498.8027500000003,73.34844753256283,31.27981393944838,16.818640983223503,48.098454922671884,4891.464166666667,,28181.770833333332,
78,2011-04-07,2592.288541666667,27646.458333333332,4411.909958333334,2479.6563333333334,71.3343021922583,31.009904413960022,15.463487211373165,46.473391625333186,4411.909958333334,,27646.458333333332,
78,2011-04-08,2668.2407916666666,28417.916666666668,4420.232166666667,2337.8926666666666,73.42434759677123,31.05198544413184,15.072078486169934,46.12406393030177,4420.232166666667,,28417.916666666668,
78,2011-04-09,1175.5215,12517.721875000001,1228.3712083333332,449.0799583333333,32.347867363786456,31.057169314483456,9.508776361254398,40.56594567573786,1228.3712083333332,,12517.721875000001,
78,2011-04-10,1072.561375,10692.448958333332,1075.09025,345.52358333333336,29.514622317006058,33.17428400538938,9.742895404753336,42.91717941014272,1075.09025,,10692.448958333332,
78,2011-04-11,2420.090541666667,25423.125,2827.295666666667,2263.567625,66.59577715098148,31.481779481913318,10.776124429940568,42.25790391185389,2827.295666666667,,25423.125,
78,2011-04-12,2514.8669999999997,26284.0625,4023.3512499999997,2396.15,69.20382498624106,31.64310715303812,14.832547946043807,46.475655099081926,4023.3512499999997,,26284.0625,
78,2011-04-13,2555.9960833333334,27352.951416666667,5099.002875,2280.107875,70.33561043845167,30.90384955219669,18.06347762424771,48.96732717644439,5099.002875,,27352.951416666667,
78,2011-04-14,2472.6415,26199.583333333332,4845.68175,2247.818291666667,68.04186846450193,31.21212664819141,17.921766131111173,49.133892779302585,4845.68175,,26199.583333333332,
78,2011-04-15,2514.311208333333,26604.417708333334,4989.369416666666,2142.2732499999997,69.18853077416988,31.255169928466696,18.172396556355878,49.42756648482257,4989.369416666666,,26604.417708333334,
78,2011-04-16,1181.4112083333332,12360.797916666668,3084.57875,222.26679166666668,32.509939689965144,31.60903020404069,24.180743973305294,55.789774177345976,3084.57875,,12360.797916666668,
78,2011-04-17,1110.6807083333333,11366.979166666666,3040.5905416666665,96.33470833333332,30.563585809943127,32.314746662378774,25.919891478693373,58.234638141072146,3040.5905416666665,,11366.979166666666,
78,2011-04-18,2602.2159166666665,27297.30520833333,5266.115375,2021.0875833333332,71.60748257200513,31.52681834157906,18.693511820417356,50.220330161996415,5266.115375,,27297.30520833333,
78,2011-04-19,2619.1450833333333,27465.104166666668,5544.567416666666,2053.5509583333333,72.07333746101632,31.538054303109842,19.561705693903036,51.09975999701288,5544.567416666666,,27465.104166666668,
78,2011-04-20,2532.9132916666667,26556.501041666666,5065.404583333334,2221.7172083333335,69.70042079434965,31.543222550694132,18.48262226581247,50.025844816506606,5065.404583333334,,26556.501041666666,
78,2011-04-21,2594.074416666667,27336.979166666668,5574.240708333334,2032.3229166666667,71.38344569803706,31.38256953667227,19.75856952692457,51.14113906359684,5574.240708333334,,27336.979166666668,
78,2011-04-22,2381.0114166666667,25278.645833333332,4836.515583333333,1976.6445833333335,65.52040221977619,31.150445600593514,18.53954574457975,49.68999134517326,4836.515583333333,,25278.645833333332,
78,2011-04-23,1076.74775,11080.208333333334,2712.2833333333333,173.77845833333333,29.62982250963126,32.138280558646755,23.71960386919142,55.85788442783818,2712.2833333333333,,11080.208333333334,
78,2011-04-24,1069.6670000000001,10988.125,2629.56575,223.65895833333332,29.434975233902037,32.194493535789384,23.188931938063863,55.383425473853244,2629.56575,,10988.125,
78,2011-04-25,2593.9026666666664,27311.041666666668,4840.221208333333,2423.875875,71.37871950100899,31.410294028199516,17.173042636102412,48.583336664301925,4840.221208333333,,27311.041666666668,
78,2011-04-26,2507.724833333333,26378.330208333336,4422.950416666667,2574.1497083333334,69.00728765364154,31.44048024395371,16.247444904449285,47.68792514840299,4422.950416666667,,26378.330208333336,
78,2011-04-27,2353.273333333333,24569.079166666666,4434.924291666667,2520.2724583333334,64.75710878737846,31.67671117820699,17.49112056750299,49.167831745709975,4434.924291666667,,24569.079166666666,
78,2011-04-28,2270.86575,24175.998958333334,4286.9501666666665,2309.3634583333333,62.489426252063836,31.0644467168606,17.182419169058978,48.246865885919576,4286.9501666666665,,24175.998958333334,
78,2011-04-29,2410.8754583333334,25519.993749999998,4626.227,2239.581125,66.34219753256284,31.24286148292353,17.56574921095031,48.80861069387385,4626.227,,25519.993749999998,
78,2011-04-30,975.208125,10007.055208333333,2513.7860416666667,189.23808333333332,26.835666620803522,32.22905756783672,24.34121863975592,56.57027620759264,2513.7860416666667,,10007.055208333333,
78,2011-05-01,1058.37175,10676.458333333334,2683.8817083333333,205.310625,29.124153824986237,32.78442874477961,24.35883219785374,57.143260942633354,2683.8817083333333,,10676.458333333334,
78,2011-05-02,2592.8046666666664,27323.229166666668,4791.153416666667,2551.087666666667,71.3485048614933,31.382993437939856,16.991368376361713,48.37436181430156,4791.153416666667,,27323.229166666668,
78,2011-05-03,2623.6150833333336,27829.479166666668,4674.645083333334,2701.0518333333334,72.19634241423593,31.17824256376076,16.27660661941798,47.454849183178744,4674.645083333334,,27829.479166666668,
78,2011-05-04,2586.2263333333335,27866.59716666667,4762.349958333333,2669.1295833333334,71.16748303063657,30.692988795989862,16.559898449687385,47.25288724567726,4762.349958333333,,27866.59716666667,
78,2011-05-05,2341.3933333333334,24951.220833333336,4788.065083333334,2163.97525,64.43019629425794,31.03410094619023,18.59467310220021,49.62877404839043,4788.065083333334,,24951.220833333336,
78,2011-05-06,2125.8648333333335,22319.1875,4078.9410000000003,2171.2827083333336,58.4993074665199,31.50023966788694,17.70880866206409,49.20904832995104,4078.9410000000003,,22319.1875,
78,2011-05-07,1012.0947500000001,10238.595833333333,2381.41475,248.00424999999998,27.85070858558063,32.69168934922669,22.537977567762596,55.229666916989295,2381.41475,,10238.595833333333,
78,2011-05-08,1113.139,11418.333333333334,2227.3830416666665,475.4259583333333,30.631232801320856,32.2406116828981,18.902206108653857,51.14281779155194,2227.3830416666665,,11418.333333333334,
78,2011-05-09,2389.0250416666668,25334.6875,4393.4205,2367.624333333333,65.74092024399192,31.18614841181257,16.803800745427566,47.98994915724013,4393.4205,,25334.6875,
78,2011-05-10,1921.3334166666666,20130.20625,3781.0315833333334,1812.5910833333335,52.8710351311686,31.565385864745043,18.200460782301466,49.76584664704651,3781.0315833333334,,20130.20625,
78,2011-05-11,2570.391416666667,27027.604166666668,4442.977333333333,2688.0482500000003,70.73173958906622,31.452002640794703,15.928939049747115,47.380941690541825,4442.977333333333,,27027.604166666668,
78,2011-05-12,2560.42675,26849.166666666668,4616.675958333333,2622.9170416666666,70.45753302146395,31.538289546576948,16.661683660346785,48.19997320692374,4616.675958333333,,26849.166666666668,
78,2011-05-13,2512.0152916666666,26512.7375,4525.879333333333,2626.0962916666667,69.12535199963308,31.334610299107446,16.541264324983725,47.87587462409117,4525.879333333333,,26512.7375,
78,2011-05-14,1021.2713749999999,10502.053125,2367.097583333333,487.80424999999997,28.103229911942762,32.16055534319167,21.840483773560518,54.00103911675218,2367.097583333333,,10502.053125,
78,2011-05-15,1065.2190833333334,11080.104166666666,2300.3254166666666,494.934875,29.312577967345444,31.79447702713408,20.117116800000233,51.91159382713432,2300.3254166666666,,11080.104166666666,
78,2011-05-16,2592.5009583333335,27592.604166666668,4769.397791666667,2590.8284583333334,71.34014745000917,31.072974299078204,16.749087763278702,47.82206206235691,4769.397791666667,,27592.604166666668,
78,2011-05-17,2426.669625,25878.75,4823.949375,2239.528083333333,66.77681962025316,31.011584023605167,18.0625785612466,49.07416258485176,4823.949375,,25878.75,
78,2011-05-18,2540.05425,27048.229166666668,4683.386041666667,2626.6270833333333,69.89692487616952,31.05708895223675,16.778047616697695,47.83513656893444,4683.386041666667,,27048.229166666668,
78,2011-05-19,2362.9545000000003,25015.190625,4500.887833333333,2315.6789166666667,65.02351403412219,31.239791985348393,17.434707915189595,48.67449990053798,4500.887833333333,,25015.190625,
78,2011-05-20,2443.669375,26282.698958333334,4763.1525833333335,2590.346,67.24461681342872,30.74886405598191,17.560821804882263,48.30968586086417,4763.1525833333335,,26282.698958333334,
78,2011-05-21,1026.804875,10619.6,2466.17475,404.05341666666664,28.255500137589433,31.976899653797595,22.5027704915089,54.4796701453065,2466.17475,,10619.6,
78,2011-05-22,1113.0539583333332,11450.520833333334,2626.8316250000003,494.0552083333334,30.628892634379014,32.14752688496208,22.22937732386246,54.37690420882454,2626.8316250000003,,11450.520833333334,
78,2011-05-23,2490.4625,26737.5,4813.966875,2624.076375,68.53226472206934,30.80461605437591,17.44627053502506,48.25088658940096,4813.966875,,26737.5,
78,2011-05-24,2528.284958333333,27059.6875,4950.4664999999995,2567.8575833333334,69.57305884241424,30.9000964537703,17.727343166068334,48.627439619838626,4950.4664999999995,,27059.6875,
78,2011-05-25,2345.6247916666666,25066.565625,4419.132583333333,2455.7030416666666,64.54663708493855,30.947124273534797,17.082935414724442,48.03005968825924,4419.132583333333,,25066.565625,
78,2011-05-26,1866.2319166666666,19798.341625,3907.7526666666668,1920.9119166666667,51.35475830122913,31.174061633187343,19.125753626567544,50.29981525975489,3907.7526666666668,,19798.341625,
78,2011-05-27,2523.6803333333332,26777.291666666668,5009.164333333333,2596.8007916666666,69.44634929370757,31.169101645252052,18.126707766756596,49.29580941200865,5009.164333333333,,26777.291666666668,
78,2011-05-28,1292.121875,13596.458333333334,3017.5098333333335,859.8586666666666,35.55646326362135,31.42926854722698,21.505185874636993,52.93445442186396,3017.5098333333335,,13596.458333333334,
78,2011-05-29,1539.0755833333333,16087.8125,3313.772875,1183.4789166666667,42.35210741148413,31.63876650159736,19.959333984736446,51.598100486333806,3313.772875,,16087.8125,
78,2011-05-30,2496.0640416666665,26719.270833333332,4900.783083333333,2587.626083333333,68.68640731058521,30.894965370214305,17.77301800938042,48.66798337959472,4900.783083333333,,26719.270833333332,
78,2011-05-31,2478.3773333333334,26353.333333333332,4815.883,2621.0194166666665,68.19970647587598,31.10201053757621,17.707639620188374,48.80965015776459,4815.883,,26353.333333333332,
78,2011-06-01,2357.049666666667,24978.151041666668,4600.399583333333,2433.206,64.86102549990828,31.20793533566953,17.84660332464817,49.054538660317704,4600.399583333333,,24978.151041666668,
78,2011-06-02,2084.161583333333,22357.283375,3818.9522083333336,2155.517125,57.351722161071365,30.829674960421684,16.55181009036307,47.38148505078475,3818.9522083333336,,22357.283375,
78,2011-06-03,1883.5970833333333,19678.854166666668,3478.9131249999996,1648.2523333333331,51.83261098880939,31.655180405504357,17.130264909002115,48.78544531450647,3478.9131249999996,,19678.854166666668,
78,2011-06-04,1039.348375,10781.666666666666,2574.6449583333333,373.5674166666667,28.600670748486518,31.880992388340456,23.13938172332927,55.020374111669724,2574.6449583333333,,10781.666666666666,
78,2011-06-05,1077.5054583333333,11151.145833333334,2578.6915416666666,368.995875,29.65067304164374,31.956306236055422,22.407850738968943,54.36415697502436,2578.6915416666666,,11151.145833333334,
78,2011-06-06,2277.3075,24233.368749999998,4507.114958333334,2400.007708333333,62.666689598238854,31.078816809252967,18.02208970946045,49.100906518713415,4507.114958333334,,24233.368749999998,
78,2011-06-07,2392.389583333333,25530.567708333332,4415.279750000001,2768.0639583333336,65.83350532012474,30.990459933743885,16.757840638924403,47.74830057266829,4415.279750000001,,25530.567708333332,
78,2011-06-08,2688.93375,28791.5625,4866.881,3246.5946666666664,73.99377407815079,30.88669636841987,16.37969443735577,47.266390805775636,4866.881,,28791.5625,
78,2011-06-09,2585.5696666666668,27299.166666666668,4870.014291666666,3033.490625,71.14941295175197,31.323006822670894,17.286264281240186,48.609271103911084,4870.014291666666,,27299.166666666668,
78,2011-06-10,1657.1369166666666,17707.541666666668,3683.777791666667,1671.0275416666666,45.60090579710145,30.94971904671926,20.158372014041156,51.108091060760415,3683.777791666667,,17707.541666666668,
78,2011-06-11,1023.7198333333334,10645.760416666666,2406.7747916666667,464.702125,28.17060631076867,31.80248234228033,21.906806321744174,53.70928866402451,2406.7747916666667,,10645.760416666666,
78,2011-06-12,1071.3032083333333,11003.125,2651.1925,627.0130416666667,29.480000229315724,32.19978336000974,23.347776023812827,55.547559383822566,2651.1925,,11003.125,
78,2011-06-13,2493.16375,26586.875,4116.3602083333335,2743.0025416666667,68.60659741331865,31.01273734490065,15.002594822091513,46.01533216699216,4116.3602083333335,,26586.875,
78,2011-06-14,1713.7470416666665,18093.79375,3178.994541666667,1863.315875,47.15869679875252,31.323744550415274,17.024738482533326,48.34848303294859,3178.994541666667,,18093.79375,
78,2011-06-15,2123.5641666666666,22477.564583333336,3131.028208333333,2417.962958333333,58.43599798202165,31.244438566107142,13.497645846330292,44.742084412437436,3131.028208333333,,22477.564583333336,
78,2011-06-16,2295.9309166666667,24179.657291666666,3064.4957083333334,3072.0857083333335,63.17916666666667,31.4025753298967,12.28087127032078,43.683446600217486,3064.4957083333334,,24179.657291666666,
78,2011-06-17,2297.5710833333333,24969.61666666667,3547.2563333333333,2902.2019999999998,63.22430058704824,30.43082121703175,13.765785573622697,44.19660679065446,3547.2563333333333,,24969.61666666667,
78,2011-06-18,1110.002375,11572.5,2761.97725,645.823125,30.544919510181618,31.721470355200864,23.12667569301053,54.8481460482114,2761.97725,,11572.5,
78,2011-06-19,1047.541625,10722.121874999999,2416.3687916666668,602.109875,28.826131673087506,32.31075756061288,21.837493127580956,54.14825068819384,2416.3687916666668,,10722.121874999999,
78,2011-06-20,2346.8494166666665,25048.02291666667,3064.8922916666666,3054.249916666667,64.58033617684829,30.986203121194496,11.856651846936456,42.84285496813095,3064.8922916666666,,25048.02291666667,
78,2011-06-21,2477.3569583333333,26289.895833333332,4016.9192916666666,2894.292041666667,68.17162791230967,31.16422373117736,14.805549932155223,45.96977366333259,4016.9192916666666,,26289.895833333332,
78,2011-06-22,2466.661833333333,26727.083333333332,4149.853416666667,2962.9797083333337,67.87732067510548,30.522115908059554,15.045322159521096,45.56743806758065,4149.853416666667,,26727.083333333332,
78,2011-06-23,2456.658375,26475.416666666668,4374.096666666667,2806.7204166666666,67.60204664281783,30.687291208331697,16.00906159716933,46.696352805501036,4374.096666666667,,26475.416666666668,
78,2011-06-24,2438.0735416666666,26332.916666666668,4434.285791666666,2754.9384166666664,67.09063130618235,30.61994650970829,16.317176757163384,46.937123266871666,4434.285791666666,,26332.916666666668,
78,2011-06-25,1068.6638333333333,11019.0625,2539.214375,603.6860833333334,29.407370207301415,32.07399494811925,22.329295668689014,54.40329061680826,2539.214375,,11019.0625,
78,2011-06-26,904.502625,9356.929166666667,2182.3979583333335,554.3128333333333,24.890000687947165,31.969296591375933,22.600648846898604,54.569945438274544,2182.3979583333335,,9356.929166666667,
78,2011-06-27,2292.5075833333335,24586.600000000002,3634.6024583333333,2705.66675,63.08496376811594,30.836771039382683,14.324475962158836,45.16124700154152,3634.6024583333333,,24586.600000000002,
78,2011-06-28,2430.9864583333333,26069.908333333336,4380.972041666667,2737.427208333333,66.8956097505045,30.83895310159774,16.28363204454978,47.122585146147514,4380.972041666667,,26069.908333333336,
78,2011-06-29,2412.3835416666666,26052.566375,4050.4075,2804.996375,66.38369679875252,30.62333158162459,15.064978292343948,45.68830987396853,4050.4075,,26052.566375,
78,2011-06-30,2180.9572083333333,23169.583333333332,4106.878,2276.6630833333334,60.01533319574391,31.13045811131218,17.175677648079272,48.30613575939145,4106.878,,23169.583333333332,
78,2011-07-01,2527.067375,26731.354166666668,4085.203041666667,2928.487291666667,69.53955352228948,31.26456942565649,14.808565456330511,46.073134881987,4085.203041666667,,26731.354166666668,
78,2011-07-02,2069.6539583333333,21896.215291666667,3798.720458333333,2230.2319166666666,56.95250298110438,31.259733763461245,16.810807838925875,48.070541602387124,3798.720458333333,,21896.215291666667,
78,2011-07-03,883.447,9308.991666666667,1976.2615833333332,780.9591666666666,24.310594386351127,31.38589010495958,20.571316668483767,51.957206773443346,1976.2615833333332,,9308.991666666667,
78,2011-07-04,1432.2618750000001,15210.883333333333,2577.470875,1706.3745,39.41281989543203,31.140428721584986,16.419488880093223,47.5599176016782,2577.470875,,15210.883333333333,
78,2011-07-05,2424.0732083333332,25755.3125,4296.697166666667,2866.3189583333333,66.70537172078518,31.126873369493424,16.165465850084427,47.292339219577855,4296.697166666667,,25755.3125,
78,2011-07-06,2630.9485833333333,27805.9375,4546.975958333333,3030.936,72.39814483580996,31.291862229025792,15.845480684653607,47.1373429136794,4546.975958333333,,27805.9375,
78,2011-07-07,2789.1752916666665,29297.291666666668,4805.267916666667,3167.503,76.75220945698037,31.48508902391906,15.893166556446012,47.37825558036508,4805.267916666667,,29297.291666666668,
78,2011-07-08,2809.4211250000003,29946.979166666668,4979.671708333333,3118.1000416666666,77.30933200330216,31.025616088851475,16.11268788218756,47.13830397103904,4979.671708333333,,29946.979166666668,
78,2011-07-09,416.066875,4198.382291666667,1315.4568333333334,114.19995833333333,11.449281095211887,32.77462644356355,30.36091964970135,63.13554609326489,1315.4568333333334,,4198.382291666667,
78,2011-07-10,1198.9211666666667,12664.4125,2101.63975,1407.3335,32.991776738213176,31.308493507633116,16.08027712275632,47.388770630389445,2101.63975,,12664.4125,
78,2011-07-11,2807.2180416666665,29707.125,5039.663375,3057.6367083333334,77.24870780590717,31.251589691548272,16.43846297215585,47.69005266370412,5039.663375,,29707.125,
78,2011-07-12,2565.4142500000003,27067.855208333334,4823.091875,2788.0071666666668,70.59477848101267,31.344420797129562,17.266010190297816,48.61043098742738,4823.091875,,27067.855208333334,
78,2011-07-13,2602.4083333333333,27607.83645833333,4109.705166666667,3052.4884583333333,71.61277747202348,31.174511602526124,14.424427840734975,45.59893944326109,4109.705166666667,,27607.83645833333,
78,2011-07-14,2578.427666666667,27313.333333333332,4423.234083333334,2946.556583333333,70.9528802054669,31.220283227422975,15.692260940128246,46.912544167551225,4423.234083333334,,27313.333333333332,
78,2011-07-15,2619.529375,27648.4375,4094.910875,2943.190541666667,72.0839123555311,31.33352611542261,14.35139650976604,45.68492262518865,4094.910875,,27648.4375,
78,2011-07-16,1995.470875,20994.166666666668,3527.3434166666666,2046.0294583333334,54.91114130434782,31.4342674385142,16.280562507057912,47.71482994557211,3527.3434166666666,,20994.166666666668,
78,2011-07-17,2286.743,23878.75,4037.004125,2514.054125,62.926334617501375,31.67104261394878,16.38203717748785,48.05307979143663,4037.004125,,23878.75,
78,2011-07-18,2855.8574583333334,30420.208333333332,5176.076375,3170.24525,78.58716175931022,31.047807288739293,16.487651326358783,47.53545861509807,5176.076375,,30420.208333333332,
78,2011-07-19,2849.8025,30131.458333333332,5082.613541666667,3183.967166666667,78.42054210236653,31.278880617282184,16.345087142103782,47.62396775938596,5082.613541666667,,30131.458333333332,
78,2011-07-20,2931.0695,31299.0625,5212.103875,3364.2618333333335,80.65683819482665,30.97072542929306,16.1362285243176,47.106953953610656,5212.103875,,31299.0625,
78,2011-07-21,2968.367083333333,31527.291666666668,5235.5602499999995,3336.5494583333334,81.68318886442854,31.137771939061242,16.09151001662304,47.229281955684286,5235.5602499999995,,31527.291666666668,
78,2011-07-22,3325.037958333333,35436.458333333336,5886.024583333333,3928.1397916666665,91.49801756558429,31.031508525787338,16.095040140587187,47.126548666374525,5886.024583333333,,35436.458333333336,
78,2011-07-23,2853.7237499999997,30478.541666666668,5058.442875,3274.8459583333333,78.52844661529994,30.965231952490395,16.08210782112399,47.04733977361439,5058.442875,,30478.541666666668,
78,2011-07-24,2646.8462083333334,28176.25,4442.653416666667,3038.1374166666665,72.83561387818749,31.067199542475972,15.278458707515115,46.34565824999108,4442.653416666667,,28176.25,
78,2011-07-25,2701.9044166666667,29047.5,4718.754125,3126.4413333333337,74.35069941295176,30.762229781623834,15.741238205131799,46.50346798675563,4718.754125,,29047.5,
78,2011-07-26,2724.4195833333333,29315.833333333332,4941.469875,3133.1634166666668,74.9702692166575,30.734654851290994,16.333310223395696,47.06796507468669,4941.469875,,29315.833333333332,
78,2011-07-27,2995.0776666666666,32551.423666666666,5069.079,3524.544,82.41820766831775,30.429491298253442,15.089657233160708,45.519148531414146,5069.079,,32551.423666666666,
78,2011-07-28,3034.2066250000003,32492.5,5222.390541666667,3577.6125833333335,83.49495390753991,30.882938433392205,15.574227748641656,46.45716618203385,5222.390541666667,,32492.5,
78,2011-07-29,3110.1617499999998,33236.458333333336,5558.208083333334,3524.2407500000004,85.58507842597687,30.94744698509695,16.20467647861287,47.15212346370981,5558.208083333334,,33236.458333333336,
78,2011-07-30,2037.4036666666668,21655.0,3586.296083333333,2056.833458333333,56.06504311135572,31.11540701850788,16.0475322281467,47.16293924665458,3586.296083333333,,21655.0,
78,2011-07-31,2216.8054166666666,23638.541666666668,4178.821833333333,2206.405375,61.001800128416804,31.01440721740167,17.129846754642433,48.144253972044105,4178.821833333333,,23638.541666666668,
78,2011-08-01,2838.2322083333333,30052.8125,4909.171666666666,3255.0676666666664,78.10215212804991,31.2334093608036,15.828632642637636,47.062042003441235,4909.171666666666,,30052.8125,
78,2011-08-02,2737.783541666666,29130.520833333332,4626.622708333333,3141.1739166666666,75.33801710695285,31.081892194498955,15.38991206073019,46.47180425522915,4626.622708333333,,29130.520833333332,
78,2011-08-03,2678.8740000000003,28732.5,4507.234333333333,3109.6276249999996,73.71695101816181,30.8343972165059,15.200470300875196,46.0348675173811,4507.234333333333,,28732.5,
78,2011-08-04,2601.9501666666665,27868.645833333332,4660.602416666667,2887.6408749999996,71.6001696936342,30.877327144161054,16.204905111131954,47.08223225529301,4660.602416666667,,27868.645833333332,
78,2011-08-05,2834.7509583333335,30380.520833333332,5086.19425,3129.397625,78.00635548523206,30.858604816353253,16.222509243423154,47.08111405977641,5086.19425,,30380.520833333332,
78,2011-08-06,2508.8879166666666,27083.4375,4481.493666666666,2650.6442083333336,69.03929324894514,30.636141415854418,16.033904938171226,46.670046354025644,4481.493666666666,,27083.4375,
78,2011-08-07,2634.4424583333334,28640.555500000002,4843.29975,2914.41325,72.49428889194644,30.420326499842744,16.386274046921674,46.80660054676441,4843.29975,,28640.555500000002,
78,2011-08-08,3350.340208333333,35716.666666666664,5773.250041666666,3876.947875,92.19428201247477,31.022341889335927,15.662812514695402,46.68515440403133,5773.250041666666,,35716.666666666664,
78,2011-08-09,2898.400333333333,30914.166666666668,5132.765625,3312.0895,79.75785177031737,31.006833554730694,16.088449529862313,47.09528308459301,5132.765625,,30914.166666666668,
78,2011-08-10,2793.2764583333333,29874.583333333332,4901.2456250000005,3128.179708333333,76.8650648963493,30.92207686167224,15.897356503626112,46.81943336529836,4901.2456250000005,,29874.583333333332,
78,2011-08-11,2548.7848333333336,27003.541666666668,4517.385416666667,2828.5156666666667,70.13717207851771,31.2154095354154,16.210138300716967,47.42554783613237,4517.385416666667,,27003.541666666668,
78,2011-08-12,2563.592916666667,27261.770833333332,4267.634041666667,2934.0353333333333,70.54465923683728,31.099369990092406,15.1688763331701,46.26824632326251,4267.634041666667,,27261.770833333332,
78,2011-08-13,2041.0655833333333,21387.291666666668,4022.970458333333,1970.126125,56.16581131902403,31.561508946492605,18.226838858625126,49.78834780511773,4022.970458333333,,21387.291666666668,
78,2011-08-14,2128.9465416666667,22814.583333333332,4085.1959583333332,2169.32075,58.58410956705191,30.86091552309477,17.350845981288035,48.211761504382814,4085.1959583333332,,22814.583333333332,
78,2011-08-15,2618.1957916666665,28289.6875,4614.106291666667,2929.455375,72.0472149605577,30.607690512850834,15.804463122327434,46.412153635178264,4614.106291666667,,28289.6875,
78,2011-08-16,2637.3567916666666,28134.6875,4603.331708333333,2934.3748333333333,72.57448518620437,31.001548148775736,15.85442433164781,46.855972480423546,4603.331708333333,,28134.6875,
78,2011-08-17,2638.8780833333335,27839.6875,4702.46975,2827.3327083333334,72.61634791781326,31.348124373906305,16.367485211520872,47.71560958542718,4702.46975,,27839.6875,
78,2011-08-18,2396.9441666666667,25382.91354166667,3991.1379166666666,2902.8531666666663,65.95883782792149,31.23007580406341,15.236161506235213,46.466237310298624,3991.1379166666666,,25382.91354166667,
78,2011-08-19,2651.5255,28061.5625,4650.952208333333,2988.274708333333,72.96437809576226,31.24931844635268,16.060177105184046,47.30949555153672,4650.952208333333,,28061.5625,
78,2011-08-20,2376.2774583333335,25119.270833333332,4396.372083333333,2515.9334166666667,65.39013369106586,31.285760098181463,16.959291918191973,48.245052016373435,4396.372083333333,,25119.270833333332,
78,2011-08-21,2342.6384166666667,24593.75,3969.3604166666664,2551.8077083333333,64.46445835626491,31.50192534138405,15.639255800820173,47.14118114220423,3969.3604166666664,,24593.75,
78,2011-08-22,2608.52475,27819.479166666668,4787.921833333333,2816.9923333333336,71.78108833241606,31.010056519220285,16.67701653590222,47.687073055122504,4787.921833333333,,27819.479166666668,
78,2011-08-23,2585.238875,27547.083333333332,4556.380875,2832.1738333333337,71.14031026417172,31.03713648962189,16.0274599443729,47.064596433994794,4556.380875,,27547.083333333332,
78,2011-08-24,2600.416291666667,27560.0,4620.340166666667,2843.6981250000003,71.55796069528527,31.20471755584128,16.244825126667493,47.44954268250877,4620.340166666667,,27560.0,
78,2011-08-25,2535.775166666667,27168.825,4441.208625,2818.289166666667,69.77917354613832,30.867146201379803,15.839833815599913,46.70698001697973,4441.208625,,27168.825,
78,2011-08-26,2206.8310833333335,23435.416666666668,4231.341416666667,2253.069875,60.72732755457715,31.14246635842221,17.49547315489198,48.63793951331418,4231.341416666667,,23435.416666666668,
78,2011-08-27,2407.632958333333,25924.479166666668,4308.5453333333335,2635.6343333333334,66.25297078517704,30.714031885033037,16.104265785180598,46.818297670213624,4308.5453333333335,,25924.479166666668,
78,2011-08-28,3045.1848333333332,33594.895833333336,5160.510708333333,3751.0572916666665,83.79705099981655,29.977606204357816,14.884686344091765,44.86229254844958,5160.510708333333,,33594.895833333336,
78,2011-08-29,2976.945875,31951.5625,4975.7805,3480.6945416666663,81.91925908090258,30.813102504206906,15.090006107082052,45.90310861128896,4975.7805,,31951.5625,
78,2011-08-30,2326.4817916666666,24718.628125,3734.118291666667,2694.1143333333334,64.01986218125116,31.126614351208985,14.638076432373111,45.76469078358209,3734.118291666667,,24718.628125,
78,2011-08-31,2623.5620416666666,27722.8125,4704.706416666667,2808.475958333333,72.19488281966612,31.297571633387005,16.44430573974997,47.74187737313698,4704.706416666667,,27722.8125,
78,2011-09-01,2434.3819583333334,26184.270833333332,4545.760708333333,2570.65575,66.98904673454412,30.74714722196754,16.822339319498827,47.56948654146637,4545.760708333333,,26184.270833333332,
78,2011-09-02,2643.619208333333,28071.5625,4712.734416666667,2806.6449166666666,72.7468136580444,31.14504072135564,16.26771974992509,47.41276047128073,4712.734416666667,,28071.5625,
78,2011-09-03,2041.8819999999998,21921.076375,4056.3260833333334,1824.792125,56.188277380297194,30.80529389350291,17.930454066773706,48.73574796027661,4056.3260833333334,,21921.076375,
78,2011-09-04,2138.597416666667,22593.333333333332,4354.142291666666,1872.787916666667,58.84968125114658,31.30439530373289,18.67422599992909,49.97862130366199,4354.142291666666,,22593.333333333332,
78,2011-09-05,2635.392333333333,28144.479166666668,4605.974916666667,2793.58475,72.5204274445056,30.967678746069726,15.858008821510156,46.825687567579884,4605.974916666667,,28144.479166666668,
78,2011-09-06,2633.7145833333334,28163.020833333332,4579.578541666667,2953.1542916666663,72.47425931021832,30.927588838057996,15.75674758942727,46.68433642748527,4579.578541666667,,28163.020833333332,
78,2011-09-07,2623.1884583333335,28158.645833333332,4620.182083333333,3033.653791666667,72.18460259585397,30.808767042739888,15.898920174937434,46.70768721767732,4620.182083333333,,28158.645833333332,
