ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed
78,2011-09-08,2750.442833333333,29272.708333333332,4769.124791666666,3817.5694583333334,75.68637405980554,31.073938953729733,15.786871855321577,46.860810809051316,4769.124791666666,,29272.708333333332,
78,2011-09-09,2422.5893333333333,25443.256250000002,3709.1727083333335,3978.3815833333333,66.66453861676757,31.489350267827295,14.126177741491682,45.615528009318965,3709.1727083333335,,25443.256250000002,
78,2011-09-10,175.13537499999998,1811.7020833333333,527.2481666666666,1087.3892083333333,4.819355393505779,31.97007711708209,28.19996681600711,60.170043933089204,527.2481666666666,,1811.7020833333333,
78,2011-09-11,995.0769583333334,10386.644791666668,2084.0585833333334,1226.651,27.38241492386718,31.683852391831213,19.442627068341885,51.126479460173094,2084.0585833333334,,10386.644791666668,
78,2011-09-12,2712.8865416666667,29027.1875,4244.163291666667,3545.0449583333334,74.65290428361769,30.90887967052518,14.16796349675409,45.076843167279264,4244.163291666667,,29027.1875,
78,2011-09-13,2422.3935,25609.166666666668,4351.157875,3141.439875,66.65914969730325,31.282815759482318,16.46378543217855,47.746601191660865,4351.157875,,25609.166666666668,
78,2011-09-14,2421.9348333333332,26163.333333333332,4003.447125,3055.2992916666667,66.64652815997066,30.614415353484027,14.827274415789896,45.441689769273914,4003.447125,,26163.333333333332,
78,2011-09-15,2356.1155416666666,25446.225000000002,3959.47525,2678.46675,64.83532035406347,30.621736286801127,15.077681752964969,45.69941803976609,3959.47525,,25446.225000000002,
78,2011-09-16,2330.332,25187.916666666668,3961.6728333333335,2787.4424999999997,64.12581177765547,30.597232184590784,15.2407613367172,45.837993521307986,3961.6728333333335,,25187.916666666668,
78,2011-09-17,1107.2710416666666,11468.75,2370.9673333333335,805.2229583333333,30.4697589891763,31.92967125199783,20.032252568137494,51.961923820135326,2370.9673333333335,,11468.75,
78,2011-09-18,1014.2845416666668,10623.333333333334,2370.8522916666666,660.9404583333334,27.9109670243992,31.575889156423383,21.62539214237588,53.20128129879925,2370.8522916666666,,10623.333333333334,
78,2011-09-19,2250.7671666666665,24279.166666666668,4088.168875,2595.489125,61.93635571454779,30.65867529197813,16.316062256296867,46.974737548274994,4088.168875,,24279.166666666668,
78,2011-09-20,2463.313833333333,27045.625,4514.871041666666,3130.494041666667,67.7851907906806,30.12168861642844,16.175906603654663,46.2975952200831,4514.871041666666,,27045.625,
78,2011-09-21,2647.3051666666665,28937.96875,4656.509791666666,4360.57725,72.84824344157036,30.254679380587774,15.592393267581611,45.84707264816939,4656.509791666666,,28937.96875,
78,2011-09-22,2981.318583333333,32408.333333333332,5487.303124999999,5747.9757083333325,82.03958677306915,30.423437378284202,16.40674988189706,46.83018726018127,5487.303124999999,,32408.333333333332,
78,2011-09-23,2521.2599999999998,27193.368791666668,4582.880916666667,5419.383333333333,69.37974683544303,30.662757770860704,16.330363906226314,46.99312167708702,4582.880916666667,,27193.368791666668,
78,2011-09-24,0.0,-51.81979166666667,286.943125,28.84266666666667,0.0,0.0,0.0,0.0,286.943125,,-51.81979166666667,
78,2011-09-25,0.0,-62.90729166666667,278.2855,18.091416666666667,0.0,0.0,0.0,0.0,278.2855,,-62.90729166666667,
78,2011-09-26,303.73720833333334,3572.7552083333335,829.7259166666666,270.58437499999997,8.358206063107687,28.115857077456692,22.50358433152238,50.619441408979085,829.7259166666666,,3572.7552083333335,
78,2011-09-27,2481.117583333333,27020.416666666668,4749.12925,2916.0172500000003,68.27511236470373,30.367699675549193,17.031082403594468,47.39878207914365,4749.12925,,27020.416666666668,
78,2011-09-28,2892.873791666667,31738.125,5416.735375,3537.037333333333,79.60577302329848,30.144272818141353,16.537758888334753,46.68203170647611,5416.735375,,31738.125,
78,2011-09-29,2350.6029583333334,25400.104166666668,4437.4738333333335,2572.925541666667,64.68362571087873,30.605562915108386,16.928583116288543,47.53414603139693,4437.4738333333335,,25400.104166666668,
78,2011-09-30,2187.3925833333333,23455.733333333334,3833.637875,2830.7144166666662,60.19242111539167,30.841416100596792,15.837344882638238,46.67876098323503,3833.637875,,23455.733333333334,
78,2011-10-01,616.5169583333333,6332.038541666666,941.1445416666667,619.1598333333333,16.965243762612364,32.20016287359279,14.40234071823637,46.60250359182915,941.1445416666667,,6332.038541666666,
78,2011-10-02,863.2776666666667,9061.036458333334,1338.6247083333333,820.0982083333333,23.75557695835627,31.50860812053711,14.31532663403349,45.82393475457061,1338.6247083333333,,9061.036458333334,
78,2011-10-03,2409.0295833333334,25979.6875,4366.451416666667,2849.3760416666664,66.2914029535865,30.6665415984617,16.286021817196243,46.95256341565794,4366.451416666667,,25979.6875,
78,2011-10-04,2554.04625,27475.3125,4728.753583333333,3330.2943333333333,70.2819551458448,30.742749595765538,16.67724640163957,47.41999599740512,4728.753583333333,,27475.3125,
78,2011-10-05,2496.0093333333334,26612.8125,4709.657625,2963.3374166666667,68.68490185287104,31.017873595072558,17.14821283789965,48.16608643297221,4709.657625,,26612.8125,
78,2011-10-06,2436.0946666666664,25670.74166666667,4172.71375,3242.2827916666665,67.03617684828471,31.38429199002561,15.75072247476988,47.13501446479549,4172.71375,,25670.74166666667,
78,2011-10-07,2426.7943333333333,25829.71145833333,4186.311000000001,4009.1192916666664,66.78025133003118,31.072057251517627,15.70479373538651,46.77685098690414,4186.311000000001,,25829.71145833333,
78,2011-10-08,1151.724875,11715.9375,2389.1321666666668,2103.6582916666666,31.693034534947717,32.5108475512159,19.759840380640536,52.27068793185645,2389.1321666666668,,11715.9375,
78,2011-10-09,1623.9412083333334,17045.729166666668,2927.838916666667,1781.1164583333332,44.68743005870483,31.507308808323636,16.64377737135596,48.151086179679595,2927.838916666667,,17045.729166666668,
78,2011-10-10,2539.617625,27109.065625,4397.928124999999,3516.7274166666666,69.88490987892129,30.98206598169439,15.720048487133772,46.702114468828164,4397.928124999999,,27109.065625,
78,2011-10-11,2623.794625,27734.6875,4419.9685,3422.210958333333,72.20128302146395,31.28694453011513,15.442449867799283,46.72939439791441,4419.9685,,27734.6875,
78,2011-10-12,2461.880791666667,26275.552083333332,3903.170625,3012.143375,67.7457565125665,30.986445528750515,14.39414885172821,45.38059438047873,3903.170625,,26275.552083333332,
78,2011-10-13,2520.435125,26893.645833333332,4005.335125,3034.2835833333334,69.35704801871216,30.99434287073408,14.431433770891063,45.42577664162515,4005.335125,,26893.645833333332,
78,2011-10-14,2632.5191666666665,27946.875,3915.164125,3505.137708333333,72.44136396991378,31.152641720849907,13.574911996477256,44.72755371732716,3915.164125,,27946.875,
78,2011-10-15,1156.4422083333334,11670.104166666666,1703.8337083333333,722.2984583333333,31.822845578792887,32.772214806656145,14.147274366903384,46.91948917355953,1703.8337083333333,,11670.104166666666,
78,2011-10-16,1152.0800416666666,11713.020833333334,1633.0270833333334,843.8579583333334,31.70280797101449,32.528971225898204,13.509671050205077,46.038642276103275,1633.0270833333334,,11713.020833333334,
78,2011-10-17,2200.7345833333334,23505.833333333332,3778.5976666666666,2170.391916666667,60.559564758759855,30.963397395651693,15.576694498012067,46.54009189366376,3778.5976666666666,,23505.833333333332,
78,2011-10-18,2442.540625,26209.270833333332,4160.934125,2694.0412083333335,67.2135559988993,30.820767413022804,15.383537136385572,46.204304549408384,4160.934125,,26209.270833333332,
78,2011-10-19,2602.5722499999997,27376.041666666668,4262.912083333334,2796.068333333333,71.61728811227297,31.440448495376,15.088845981519352,46.52929447689536,4262.912083333334,,27376.041666666668,
78,2011-10-20,1771.9675833333333,19696.354166666668,2989.29025,1687.2480833333332,48.760803063658045,29.75270928069961,14.706270282037547,44.45897956273715,2989.29025,,19696.354166666668,
78,2011-10-21,3202.4565000000002,34030.208333333336,5166.071333333333,3448.1209166666667,88.12483489268025,31.122553518127916,14.71011586500347,45.83266938313139,5166.071333333333,,34030.208333333336,
78,2011-10-22,1214.5976666666668,12311.979166666666,2117.7544583333333,587.5530416666667,33.42316088791048,32.62579939405089,16.667406804744886,49.29320619879579,2117.7544583333333,,12311.979166666666,
78,2011-10-23,1237.029,12616.770833333334,1766.3186666666668,763.6380833333333,34.040423775454045,32.42561764201587,13.565666827246684,45.99128446926255,1766.3186666666668,,12616.770833333334,
78,2011-10-24,2603.2103333333334,27699.513875,4232.6305,2837.0919166666667,71.63484681709778,31.080908385381385,14.806708023538745,45.887616408920124,4232.6305,,27699.513875,
78,2011-10-25,2608.7032083333334,27577.291666666668,4149.208125,3031.891166666667,71.78599912860025,31.284531161946234,14.579207259792904,45.86373842173913,4149.208125,,27577.291666666668,
78,2011-10-26,2560.3861666666667,27246.875,4308.346291666667,2408.9113333333335,70.45641625389837,31.0774490952516,15.321955852154536,46.39940494740613,4308.346291666667,,27246.875,
78,2011-10-27,2615.0404166666667,27639.791666666668,4599.5046250000005,2105.342041666667,71.96038570904422,31.28961584841304,16.12488393653614,47.41449978494917,4599.5046250000005,,27639.791666666668,
78,2011-10-28,2513.2002916666665,26305.208333333332,4379.408541666667,2785.46875,69.15796069528527,31.596716007799515,16.132215621323066,47.728931629122584,4379.408541666667,,26305.208333333332,
78,2011-10-29,1296.0995,13289.6875,2292.672958333333,641.4699166666667,35.665919097413315,32.253746273001575,16.716588136225237,48.97033440922681,2292.672958333333,,13289.6875,
78,2011-10-30,1297.2910416666666,13246.041666666666,2189.4349166666666,663.3153333333333,35.698707805907176,32.38977217640587,16.016448651412,48.406220827817876,2189.4349166666666,,13246.041666666666,
78,2011-10-31,2615.9992500000003,27742.604166666668,4462.091958333333,3084.422416666667,71.9867707760044,31.185088491267184,15.585171787729701,46.770260278996886,4462.091958333333,,27742.604166666668,
78,2011-11-01,2590.7856666666667,27645.833333333332,5027.880541666666,3156.7584583333332,71.2929462483948,30.99262711951537,17.622826594930572,48.61545371444594,5027.880541666666,,27645.833333333332,
78,2011-11-02,2605.4441666666667,27525.729166666668,5433.8706250000005,3418.836,71.69631718950652,31.303977984774228,19.128933808493656,50.43291179326788,5433.8706250000005,,27525.729166666668,
78,2011-11-03,2608.987541666667,27631.666666666668,5253.234208333333,2844.580875,71.793823381031,31.22637098945687,18.42213604606743,49.6485070355243,5253.234208333333,,27631.666666666668,
78,2011-11-04,2496.698875,26327.708333333332,5196.522541666666,2257.9687916666667,68.70387658227848,31.362429531238178,19.125819824505,50.48824935574318,5196.522541666666,,26327.708333333332,
78,2011-11-05,1518.1488749999999,15648.333333333334,3646.420375,1660.2775833333333,41.77624862410567,32.08506063735519,22.579740610610635,54.66480124796581,3646.420375,,15648.333333333334,
78,2011-11-06,1247.4494166666666,13135.610041666667,2610.059333333333,674.5914583333333,34.32717161988626,31.407204927229877,19.253976427127643,50.661181354357524,2610.059333333333,,13135.610041666667,
78,2011-11-07,1567.1802916666666,16022.094791666668,3462.581666666667,1487.5668750000002,43.12548958906623,32.34865704511298,20.94117427782759,53.28983132294057,3462.581666666667,,16022.094791666668,
78,2011-11-08,2514.23975,26260.104166666668,5151.234291666667,2449.4485833333333,69.18656439185472,31.664077132178083,19.00794477012094,50.672021902299015,5151.234291666667,,26260.104166666668,
78,2011-11-09,2579.0197916666666,27254.375,5262.039458333334,2853.923041666667,70.96917423408549,31.295005971974604,18.70846586693493,50.00347183890954,5262.039458333334,,27254.375,
78,2011-11-10,2434.903083333333,25856.355208333334,4881.740916666667,3003.4689166666667,67.00338699321226,31.143754355514986,18.29480244676013,49.438556802275116,4881.740916666667,,25856.355208333334,
78,2011-11-11,791.7710416666667,8674.683333333332,2231.0506666666665,459.24499999999995,21.78786575857641,30.185791975253096,24.921610599045017,55.10740257429811,2231.0506666666665,,8674.683333333332,
78,2011-11-12,920.3485833333334,9483.643041666666,2557.4060416666666,452.2511666666667,25.326047972849018,32.094731005623636,26.130323744096323,58.22505474971996,2557.4060416666666,,9483.643041666666,
78,2011-11-13,1116.4787083333333,11634.346875000001,2498.841375,2213.2980000000002,30.723134516602457,31.73693835460711,20.812151705006023,52.549090059613135,2498.841375,,11634.346875000001,
78,2011-11-14,2471.007291666667,26265.416666666668,4877.712125,10437.778333333334,67.99689850486149,31.11331767300317,17.995013356865712,49.10833102986888,4877.712125,,26265.416666666668,
78,2011-11-15,2496.4645,26523.958333333332,5103.464916666667,12680.786791666666,68.69742707760044,31.12745749098783,18.64434365473904,49.77180114572688,5103.464916666667,,26523.958333333332,
78,2011-11-16,2762.286583333333,29255.38333333333,5575.742708333334,3598.810708333333,76.01228902953586,31.226228399164256,18.467888114825502,49.69411651398975,5575.742708333334,,29255.38333333333,
78,2011-11-17,2685.7390416666667,27950.625,5807.4856666666665,2169.335625,73.90586245643001,31.778169696765364,20.133390905324177,51.91156060208954,5807.4856666666665,,27950.625,
78,2011-11-18,2550.8464583333334,26756.041666666668,5744.462666666666,1847.3367500000002,70.19390364153367,31.529642429494263,20.804048157154487,52.33369058664875,5744.462666666666,,26756.041666666668,
78,2011-11-19,1303.0680833333333,13370.416666666666,3216.0977500000004,429.232875,35.85767978352596,32.23136935584437,23.307978101602593,55.53934745744695,3216.0977500000004,,13370.416666666666,
78,2011-11-20,1206.24575,12336.354166666666,2957.7573749999997,295.1547083333333,33.19333379196478,32.337434202064344,23.232503941621776,55.56993814368612,2957.7573749999997,,12336.354166666666,
78,2011-11-21,2616.1451666666667,27562.1875,5814.502041666667,1882.4639583333335,71.99078609429462,31.390970801786526,20.441800581741788,51.83277138352831,5814.502041666667,,27562.1875,
78,2011-11-22,2712.869208333333,28596.25,6236.053291666667,1832.16625,74.65242730691615,31.37446739283409,21.131047945540466,52.50551533837455,6236.053291666667,,28596.25,
78,2011-11-23,2940.6722916666663,31249.583333333332,6621.849958333333,2180.3892083333335,80.92108672720602,31.121390243213572,20.533141863080136,51.65453210629371,6621.849958333333,,31249.583333333332,
78,2011-11-24,2952.9762083333335,30934.0625,6339.786083333333,2394.9527916666666,81.25966451109889,31.570363347212933,19.859026175826234,51.42938952303917,6339.786083333333,,30934.0625,
78,2011-11-25,2508.963708333333,26685.833333333332,5228.580208333334,2290.4868333333334,69.0413788754357,31.093542274272583,18.985555470426178,50.07909774469875,5228.580208333334,,26685.833333333332,
78,2011-11-26,2020.6013333333333,20653.4375,4348.829875,1426.8645416666668,55.60267840763162,32.355259060436474,20.403298177436586,52.75855723787306,4348.829875,,20653.4375,
78,2011-11-27,1496.0747083333333,15346.580166666667,3583.321583333333,1422.1029583333332,41.168814208402125,32.2402395272986,22.62530673840336,54.86554626570197,3583.321583333333,,15346.580166666667,
78,2011-11-28,2417.2840833333335,25690.3125,4789.691333333333,2395.13125,66.51854934874335,31.118230708879235,18.06585175875077,49.184082467630006,4789.691333333333,,25690.3125,
78,2011-11-29,2410.961083333333,25646.5625,4520.20425,2607.5874166666667,66.3445537516052,31.089778500494774,17.07847933970479,48.168257840199566,4520.20425,,25646.5625,
78,2011-11-30,2384.686875,25279.479166666668,5203.4967916666665,1998.9033333333334,65.62154306549257,31.19750266377739,19.94561684082917,51.14311950460656,5203.4967916666665,,25279.479166666668,
78,2011-12-01,2579.979083333333,27061.979166666668,5798.376541666667,1721.173,70.99557191341039,31.529219546240324,20.761903206031114,52.291122752271434,5798.376541666667,,27061.979166666668,
78,2011-12-02,2475.698,25826.354166666668,6051.980291666667,1483.5743750000001,68.12597688497523,31.702327960132514,22.70673572508352,54.40906368521603,6051.980291666667,,25826.354166666668,
78,2011-12-03,2069.8055416666666,21474.270833333332,5219.5758749999995,1109.0501666666667,56.95667423408549,31.876285670005682,23.552504298286472,55.42878996829215,5219.5758749999995,,21474.270833333332,
78,2011-12-04,1259.1144583333332,13654.305208333333,3442.754833333333,532.436,34.648168913960745,30.49665422642864,24.431874742641945,54.92852896907058,3442.754833333333,,13654.305208333333,
78,2011-12-05,2273.9760833333335,23682.916666666668,5052.260041666666,1657.6755833333334,62.57501605210053,31.7546475516797,20.67144382794268,52.426091379622385,5052.260041666666,,23682.916666666668,
78,2011-12-06,2312.7480833333334,24178.541666666668,5237.995666666667,1600.701,63.6419395523757,31.634051545307894,20.992073328309072,52.626124873616966,5237.995666666667,,24178.541666666668,
78,2011-12-07,2337.314,24273.541666666668,5554.108958333333,1382.1274166666665,64.31794166208034,31.84494506751317,22.171830544643615,54.016775612156785,5554.108958333333,,24273.541666666668,
78,2011-12-08,2347.3312083333335,24310.9375,5735.048416666667,1266.17125,64.59359406530912,31.932230610231983,22.858918780941035,54.79114939117302,5735.048416666667,,24310.9375,
78,2011-12-09,2706.9147916666666,28429.583333333332,3394.8061666666667,1398.0744166666666,74.48857434415703,31.489131428557954,11.570837393582837,43.059968822140796,3394.8061666666667,,28429.583333333332,
78,2011-12-10,2353.48275,24405.104166666668,5936.815916666666,1076.0942916666665,64.76287149146945,31.89238107834818,23.571825639976016,55.46420671832419,5936.815916666666,,24405.104166666668,
78,2011-12-11,2074.348,21327.083333333332,5476.921416666667,773.5681666666666,57.08167308750688,32.16671728408804,24.88429530211507,57.05101258620311,5476.921416666667,,21327.083333333332,
78,2011-12-12,3033.864916666667,31826.770833333332,6876.963291666667,1993.8806666666667,83.48555081636397,31.525374456862366,20.937481074432096,52.46285553129446,6876.963291666667,,31826.770833333332,
78,2011-12-13,3084.5254999999997,32465.3125,6979.357458333333,2228.9211250000003,84.8796230049532,31.421388201972572,20.831289622050647,52.25267782402321,6979.357458333333,,32465.3125,
78,2011-12-14,2659.672708333333,28453.475749999998,5664.604833333334,2142.4415416666666,73.18857205099981,30.913591405619407,19.290993550531788,50.20458495615119,5664.604833333334,,28453.475749999998,
78,2011-12-15,2533.977083333333,26682.673583333333,5540.545708333334,2171.2009166666667,69.729694092827,31.407251374346405,20.1207192549165,51.52797062926291,5540.545708333334,,26682.673583333333,
78,2011-12-16,2067.017333333333,21356.354166666668,5022.300875,1253.4052083333333,56.879948633278296,32.0091097130568,22.787459775816497,54.7965694888733,5022.300875,,21356.354166666668,
78,2011-12-17,2034.1923333333334,21297.708333333332,5536.943749999999,611.0882916666667,55.97667400476977,31.587534478186647,25.19170366939522,56.779238147581864,5536.943749999999,,21297.708333333332,
78,2011-12-18,2370.340958333333,24481.5625,6302.971958333333,748.3501249999999,65.22677375710877,32.020512552672145,24.947472071593715,56.96798462426587,6302.971958333333,,24481.5625,
78,2011-12-19,2800.2121666666667,29755.833333333332,6254.281166666667,2187.2412083333334,77.0559209319391,31.122567084537963,20.36693074534492,51.48949782988288,6254.281166666667,,29755.833333333332,
78,2011-12-20,2925.6584166666667,30629.479166666668,6872.711708333333,1967.293375,80.50793661713446,31.589343327600105,21.74246689701319,53.3318102246133,6872.711708333333,,30629.479166666668,
78,2011-12-21,2585.0844166666666,27269.583333333332,5916.030208333334,1885.6945833333332,71.13605989726656,31.351102539862126,21.02191053344188,52.373013073303994,5916.030208333334,,27269.583333333332,
78,2011-12-22,2582.786541666667,27175.833333333332,5663.406541666667,2053.8269166666664,71.07282723353514,31.43129214749315,20.19366607524593,51.62495822273908,5663.406541666667,,27175.833333333332,
78,2011-12-23,2581.289166666667,26861.979166666668,5977.072625,1770.4962916666666,71.03162263804806,31.78009870775983,21.561095717458205,53.34119442521803,5977.072625,,26861.979166666668,
78,2011-12-24,1879.5313749999998,19373.541666666668,5026.243166666666,546.8200416666667,51.7207312878371,32.08463844302859,25.139392420718167,57.224030863746755,5026.243166666666,,19373.541666666668,
78,2011-12-25,2296.8730833333334,23682.291666666668,5893.748166666667,930.638,63.205093102183085,32.075236249473626,24.11504919335178,56.190285442825406,5893.748166666667,,23682.291666666668,
78,2011-12-26,2250.67275,24041.041666666668,5679.9324166666665,1322.316875,61.93375756741882,30.961048706276067,22.8933943777373,53.85444308401337,5679.9324166666665,,24041.041666666668,
78,2011-12-27,2592.935625,27220.0,5901.599458333333,1804.5504583333334,71.35210855806274,31.503601461978626,21.008832205334276,52.5124336673129,5901.599458333333,,27220.0,
78,2011-12-28,2698.69525,28364.375,6494.428333333333,1527.4555833333334,74.2623899284535,31.465686920127013,22.18645998931517,53.65214690944218,6494.428333333333,,28364.375,
78,2011-12-29,3099.3641666666667,32406.770833333332,7448.1161250000005,1843.2546249999998,85.28795175197213,31.629581131722396,22.270552116742163,53.90013324846456,7448.1161250000005,,32406.770833333332,
78,2011-12-30,3068.8351666666663,32346.25,7262.689208333333,1962.1579583333332,84.44785819115758,31.37662407050088,21.7567400949373,53.13336416543818,7262.689208333333,,32346.25,
78,2011-12-31,2286.9255,23628.229166666668,5504.283833333334,1301.0031666666666,62.93135663181067,32.00939263561961,22.573034686651088,54.582427322270696,5504.283833333334,,23628.229166666668,
78,2012-01-01,2216.592416666667,22722.708333333332,4911.824416666666,1385.0634583333333,60.9959388185654,32.26133539141462,20.946093721626045,53.20742911304066,4911.824416666666,,22722.708333333332,
78,2012-01-02,2629.931,27935.9375,6167.43275,1651.3413333333335,72.37014309301046,31.134198851799194,21.392496762257572,52.52669561405676,6167.43275,,27935.9375,
78,2012-01-03,3154.6399166666665,33238.4375,7542.7096249999995,1604.5755833333333,86.80902357365619,31.38815476817347,21.989081634802336,53.377236402975804,7542.7096249999995,,33238.4375,
78,2012-01-04,3392.9246666666663,35476.145833333336,8026.3075,1745.1297916666665,93.36611630893414,31.629649296453998,21.922983924466656,53.55263322092064,8026.3075,,35476.145833333336,
78,2012-01-05,2638.8332083333335,27721.145833333332,5930.797708333333,1779.350416666667,72.6151130526509,31.481640427124287,20.73109473450625,52.21273516163054,5930.797708333333,,27721.145833333332,
78,2012-01-06,2823.9769166666665,29895.0,5978.443375,2356.2278333333334,77.70987662814161,31.240586291630954,19.378040762176663,50.61862705380762,5978.443375,,29895.0,
78,2012-01-07,2061.9162083333335,21355.208333333332,4657.26675,1179.7271250000001,56.73957645386167,31.931828709622405,21.132340679921455,53.06416938954387,4657.26675,,21355.208333333332,
78,2012-01-08,1315.9430833333333,13426.770833333334,3412.9570416666666,223.0125416666667,36.21197257383966,32.41321576875906,24.63085843495133,57.04407420371038,3412.9570416666666,,13426.770833333334,
78,2012-01-09,2911.224708333333,30413.020833333332,6261.405208333334,2008.8843333333334,80.11075146762062,31.65721896274335,19.94952471870301,51.60674368144637,6261.405208333334,,30413.020833333332,
78,2012-01-10,2614.350875,27503.229166666668,5773.903166666667,2008.4064583333331,71.94141097963677,31.436687486837567,20.34258368592436,51.77927117276192,5773.903166666667,,27503.229166666668,
78,2012-01-11,2914.467166666667,30565.9375,6190.831041666667,2241.842708333333,80.19997706842781,31.5339255047512,19.6259882048005,51.15991370955171,6190.831041666667,,30565.9375,
78,2012-01-12,2635.8814166666666,27680.0,5655.437458333334,1882.7572916666668,72.53388598422308,31.493169707661668,19.79795901923608,51.29112872689775,5655.437458333334,,27680.0,
78,2012-01-13,2650.337791666667,27755.520833333332,5936.393125,1765.474375,72.93169487250046,31.57973192168481,20.724953979841466,52.30468590152627,5936.393125,,27755.520833333332,
78,2012-01-14,2159.292875,22234.6875,5817.022250000001,425.2325416666667,59.41917652724271,32.11715833255162,25.350702442093077,57.467860774644684,5817.022250000001,,22234.6875,
78,2012-01-15,2378.945458333333,24867.916666666668,5996.929875000001,751.3047499999999,65.46355141258485,31.637464640866785,23.36737185884025,55.00483649970703,5996.929875000001,,24867.916666666668,
78,2012-01-16,3018.2840833333335,31585.625,6802.189583333333,1745.2517916666666,83.05679921115392,31.602921296336774,20.867939058030956,52.470860354367744,6802.189583333333,,31585.625,
78,2012-01-17,2741.7637083333334,29010.520833333332,5998.7915416666665,2263.932375,75.44754288203998,31.25583378237351,20.036808490994243,51.29264227336776,5998.7915416666665,,29010.520833333332,
78,2012-01-18,2978.9059166666666,31182.8125,6865.934958333334,2041.0402916666665,81.97319528526876,31.593525750389173,21.335592324531337,52.92911807492051,6865.934958333334,,31182.8125,
78,2012-01-19,3074.0963749999996,32117.916666666668,7020.869041666666,2049.9857916666665,84.59263552559163,31.653861868239876,21.181846091201194,52.835707959441066,7020.869041666666,,32117.916666666668,
78,2012-01-20,2998.0535416666667,31293.645833333332,6921.730500000001,1898.9810833333333,82.5000974591818,31.683985979298008,21.432795761145076,53.11678174044307,6921.730500000001,,31293.645833333332,
78,2012-01-21,2267.479375,23141.145833333332,5525.343250000001,877.294625,62.396240368739676,32.40522767991968,23.13634258084001,55.5415702607597,5525.343250000001,,23141.145833333332,
78,2012-01-22,2191.726,22330.104166666668,5680.9241250000005,533.8860833333333,60.31166758392955,32.46026803380869,24.65179471563215,57.11206274944083,5680.9241250000005,,22330.104166666668,
78,2012-01-23,2726.845083333333,28836.770833333332,5907.9757500000005,2281.609125,75.0370138506696,31.27306377698339,19.852370907185335,51.12543468416872,5907.9757500000005,,28836.770833333332,
78,2012-01-24,2370.1075833333334,24731.364583333332,5531.99275,1710.4423333333334,65.22035177031738,31.6939647873685,21.674736438513094,53.36870122588158,5531.99275,,24731.364583333332,
78,2012-01-25,2693.8387916666666,28229.270833333332,6120.5588333333335,1927.7991249999998,74.12875045863144,31.559385118404975,21.00930661058518,52.56869172899016,6120.5588333333335,,28229.270833333332,
78,2012-01-26,2920.6242916666665,30549.479166666668,6743.096458333333,2005.6762083333333,80.3694081361218,31.617568898016845,21.38828017463832,53.00584907265515,6743.096458333333,,30549.479166666668,
78,2012-01-27,2711.620625,28496.354166666668,6221.117166666667,2091.382916666667,74.61806893230599,31.469962091828858,21.154335300327556,52.624297392156414,6221.117166666667,,28496.354166666668,
78,2012-01-28,1771.5493749999998,18228.4375,4393.200083333333,781.2423333333332,48.7492948541552,32.14107576595422,23.353492722211655,55.494568488165875,4393.200083333333,,18228.4375,
78,2012-01-29,2371.3892499999997,24364.583333333332,5381.561541666667,1652.2499166666666,65.25562052834341,32.18847851993994,21.402752285976582,53.591230805916524,5381.561541666667,,24364.583333333332,
78,2012-01-30,2898.6663750000002,30382.708333333332,6487.257875,1970.577875,79.76517267473858,31.552105043285817,20.68973747530494,52.241842518590765,6487.257875,,30382.708333333332,
78,2012-01-31,2627.4282916666666,27564.583333333332,5570.691291666666,2018.7780416666667,72.30127384883508,31.52361617082621,19.582943129214396,51.1065593000406,5570.691291666666,,27564.583333333332,
78,2012-02-01,2510.713583333333,26018.958333333332,5272.267124999999,1640.61525,69.0895317372959,31.912722628705865,19.634859737225742,51.54758236593161,5272.267124999999,,26018.958333333332,
78,2012-02-02,2620.90575,26873.125,6109.803541666667,1242.0705,72.12178728673638,32.25446348879938,22.030754774730692,54.28521826353007,6109.803541666667,,26873.125,
78,2012-02-03,2563.1675,26957.77783333333,6153.239916666666,1153.9575833333333,70.53295266923499,31.44484721348014,22.11770501477757,53.56255222825772,6153.239916666666,,26957.77783333333,
78,2012-02-04,2321.4711666666667,23668.229166666668,5662.105041666667,705.4085833333334,63.8819803705742,32.43800372184457,23.18101559036305,55.61901931220762,5662.105041666667,,23668.229166666668,
78,2012-02-05,2185.0595416666665,22099.895833333332,5821.061958333333,294.77433333333335,60.12822073931389,32.69863624970317,25.523033934875013,58.22167018457818,5821.061958333333,,22099.895833333332,
78,2012-02-06,2873.447041666667,29551.354166666668,6226.736791666666,1820.33525,79.07118991928087,32.15750912268768,20.417540420714094,52.57504954340176,6226.736791666666,,29551.354166666668,
78,2012-02-07,2714.70125,28346.145833333332,6180.420375000001,1364.5489166666666,74.70284122179417,31.67266569093371,21.127314691569453,52.799980382503165,6180.420375000001,,28346.145833333332,
78,2012-02-08,2891.3447916666664,29850.625,6906.411,1176.4693333333332,79.56369817464685,32.03340071976059,22.419157792944812,54.452558512705394,6906.411,,29850.625,
78,2012-02-09,2997.8324583333338,31176.041666666668,6777.66,1917.8510416666668,82.49401371308018,31.801160981117842,21.06585585886598,52.867016839983826,6777.66,,31176.041666666668,
78,2012-02-10,2979.743375,30889.375,6778.387166666666,1830.1646250000001,81.99624036873968,31.902618665524173,21.26363715310863,53.16625581863281,6778.387166666666,,30889.375,
78,2012-02-11,1907.946,19561.5625,4816.4105,488.6668333333334,52.50264171711613,32.25664007228223,23.8583417760442,56.11498184832643,4816.4105,,19561.5625,
78,2012-02-12,2260.896583333333,23208.958333333332,5976.133375,370.77529166666665,62.21509585397175,32.21674352186109,24.950826446367255,57.16756996822835,5976.133375,,23208.958333333332,
78,2012-02-13,2597.0805416666667,27086.041666666668,6378.008083333333,1178.5825,71.46616790497157,31.710016435595552,22.8170674286179,54.527083864213445,6378.008083333333,,27086.041666666668,
78,2012-02-14,3016.52225,31485.9375,6718.952458333333,1981.5460833333334,83.0083172812328,31.6844735094994,20.677843393490257,52.36231690298966,6718.952458333333,,31485.9375,
78,2012-02-15,2721.674791666667,28626.666666666668,6016.411291666667,1788.9399166666665,74.89473835076133,31.442859912554876,20.36512308841795,51.807983000972825,6016.411291666667,,28626.666666666668,
78,2012-02-16,2894.392125,30222.291666666668,6587.734125,1857.90575,79.64755434782607,31.67280787377957,21.12170503092316,52.79451290470273,6587.734125,,30222.291666666668,
78,2012-02-17,2712.725375,28363.854166666668,5778.718666666667,1947.4579166666665,74.6484693175564,31.62985325528698,19.741793759156554,51.371647014443546,5778.718666666667,,28363.854166666668,
78,2012-02-18,2097.0295,21270.0,5134.592833333333,747.805875,57.70582003302146,32.605708459981116,23.391540444075133,55.99724890405625,5134.592833333333,,21270.0,
78,2012-02-19,2213.96575,22376.770833333332,5430.988083333334,622.823625,60.92365850302697,32.721264231285666,23.51807323435527,56.239337465640936,5430.988083333334,,22376.770833333332,
78,2012-02-20,3033.7321666666667,31453.333333333332,7075.737666666667,1745.295875,83.48189781691433,31.898271478951628,21.798436673337473,53.696708152289105,7075.737666666667,,31453.333333333332,
78,2012-02-21,2823.7825,29657.291666666668,6333.7297499999995,1844.91925,77.70452669235003,31.488817009229297,20.694185760623007,52.183002769852294,6333.7297499999995,,29657.291666666668,
78,2012-02-22,2798.005916666667,29388.958333333332,5902.341125,2236.6490833333332,76.99520959456981,31.48625630335753,19.460787723992606,50.94704402735014,5902.341125,,29388.958333333332,
78,2012-02-23,3138.1498333333334,32771.5625,6717.889583333334,2360.0072083333334,86.3552513300312,31.668910163123904,19.86351102296866,51.532421186092556,6717.889583333334,,32771.5625,
78,2012-02-24,2582.732125,26647.395833333332,6139.529291666667,1465.4269166666666,71.07132980187122,32.05392247986258,22.325469729138987,54.379392209001566,6139.529291666667,,26647.395833333332,
78,2012-02-25,2000.4350833333335,20379.791666666668,5104.468458333334,590.6168333333334,55.04774582645386,32.462451472827006,24.27007325443906,56.73252472726607,5104.468458333334,,20379.791666666668,
78,2012-02-26,2225.3994583333333,22600.520833333332,5780.5195416666675,480.52245833333336,61.2382899926619,32.56462799451273,24.78384753587056,57.348475530383304,5780.5195416666675,,22600.520833333332,
78,2012-02-27,2941.6771666666664,30704.6875,6534.274833333333,2007.4524166666667,80.94873876352962,31.68450443126616,20.621156493472593,52.30566092473875,6534.274833333333,,30704.6875,
78,2012-02-28,2719.769375,28613.125,6096.966833333333,1802.7567083333333,74.84230531095211,31.43571755885663,20.647565053419413,52.08328261227605,6096.966833333333,,28613.125,
78,2012-02-29,2932.730125,30478.75,6833.8317916666665,1628.9385,80.70253508530544,31.822298089325162,21.726383236467225,53.548681325792394,6833.8317916666665,,30478.75,
78,2012-03-01,2758.0728333333336,29585.659750000003,6174.434083333334,1830.510375,75.89633553476428,30.830535150880557,20.22256327381679,51.05309842469734,6174.434083333334,,29585.659750000003,
78,2012-03-02,2510.727625,25918.333333333332,5771.408666666666,1218.931625,69.08991813428729,32.03679933887823,21.577198604840582,53.61399794371881,5771.408666666666,,25918.333333333332,
78,2012-03-03,1837.1026250000002,18805.729166666668,4211.155833333333,950.9842083333333,50.55318175564118,32.30723803024731,21.698586221873274,54.00582425212058,4211.155833333333,,18805.729166666668,
78,2012-03-04,2324.628166666667,23666.875,5359.369416666666,1202.6234166666666,63.96885433865346,32.4839751567587,21.942852274542567,54.42682743130127,5359.369416666666,,23666.875,
78,2012-03-05,2989.751791666667,31085.729166666668,7285.062083333333,1297.3650416666667,82.27165084388186,31.80758283706181,22.70871192228647,54.516294759348284,7285.062083333333,,31085.729166666668,
78,2012-03-06,2910.1984583333337,30383.645833333332,6711.611124999999,1649.3676249999999,80.08251123647038,31.676654827462553,21.404604265749157,53.081259093211706,6711.611124999999,,30383.645833333332,
78,2012-03-07,2653.632375,27958.4375,5734.742708333334,2128.4582083333335,73.02235484314805,31.38950387189664,19.875650164660197,51.26515403655684,5734.742708333334,,27958.4375,
78,2012-03-08,2805.9361666666664,29645.104166666668,5798.409,2483.7793333333334,77.21343331498807,31.30267103378993,18.952921671331698,50.25559270512163,5798.409,,29645.104166666668,
78,2012-03-09,2192.858875,22844.166666666668,5472.749541666667,1100.8065,60.34284190974133,31.746215046396248,23.2140307801114,54.960245826507645,5472.749541666667,,22844.166666666668,
78,2012-03-10,2152.4192083333332,22024.583333333332,5517.1307916666665,643.1752083333333,59.23002774720235,32.320327215587874,24.273135558384006,56.59346277397188,5517.1307916666665,,22024.583333333332,
78,2012-03-11,2201.885333333333,22403.854166666668,4982.629041666666,1227.83025,60.59123096679508,32.50338204529093,21.550438957628764,54.0538210029197,4982.629041666666,,22403.854166666668,
78,2012-03-12,2869.3813333333333,30024.479166666668,5830.273125,2515.0184583333335,78.95931021830856,31.60598846198791,18.81627798053994,50.42226644252785,5830.273125,,30024.479166666668,
78,2012-03-13,2713.546083333333,28500.9375,5289.368041666667,2644.136375,74.67105347642634,31.487243789381903,17.983115922141028,49.470359711522924,5289.368041666667,,28500.9375,
78,2012-03-14,2612.0940833333334,27391.458333333332,5355.688083333333,2254.726625,71.87930884241423,31.537716984131226,18.94612609753873,50.48384308166995,5355.688083333333,,27391.458333333332,
78,2012-03-15,2735.663958333333,28701.666666666668,5745.442541666667,2321.2342916666666,75.27969065309117,31.52188812804157,19.39709407546852,50.91898220351009,5745.442541666667,,28701.666666666668,
78,2012-03-16,2680.982625,28038.229166666668,5740.036833333333,2153.8414583333333,73.77497592184919,31.62277728031037,19.83738403031137,51.46016131062174,5740.036833333333,,28038.229166666668,
78,2012-03-17,1941.33,19774.583333333332,4412.956041666667,1121.693375,53.42129884424875,32.46748253204601,21.624325141684928,54.09180767373094,4412.956041666667,,19774.583333333332,
78,2012-03-18,2172.429583333333,22174.0625,4916.282875,1265.0620833333335,59.78067097780223,32.40089687647564,21.48383948658501,53.88473636306065,4916.282875,,22174.0625,
78,2012-03-19,2986.9601666666663,31183.4375,6092.319041666667,2677.556916666667,82.19483122362868,31.678312165636314,18.931235288269956,50.609547453906266,6092.319041666667,,31183.4375,
78,2012-03-20,2932.9341249999998,30865.625,5781.996125000001,2982.3669583333335,80.70814873417721,31.425617792255593,18.151939004797775,49.57755679705337,5781.996125000001,,30865.625,
78,2012-03-21,2880.7904999999996,30329.6875,5484.468458333333,3136.721708333333,79.27326637314253,31.412343042125475,17.52213048969144,48.93447353181691,5484.468458333333,,30329.6875,
78,2012-03-22,2874.677125,30305.104166666668,5488.307666666667,3136.803375,79.10503921298844,31.371109814054364,17.548620043447556,48.91972985750193,5488.307666666667,,30305.104166666668,
78,2012-03-23,2918.072791666667,30602.291666666668,6578.915249999999,2041.7683333333334,80.2991962483948,31.535430362486256,20.83150486684241,52.36693522932867,6578.915249999999,,30602.291666666668,
78,2012-03-24,2039.9642083333335,21096.458333333332,4456.031583333333,1380.537625,56.13550380664098,31.9793466336067,20.46722721485009,52.446573848456794,4456.031583333333,,21096.458333333332,
78,2012-03-25,2178.690125,22270.3125,4768.314375,1246.50075,59.95294785360484,32.35383339560772,20.747170322363793,53.101003717971516,4768.314375,,22270.3125,
78,2012-03-26,2983.497625,31025.833333333332,6403.665625000001,2008.1745833333334,82.0995493946065,31.80232212755,19.999792699007394,51.802114826557386,6403.665625000001,,31025.833333333332,
78,2012-03-27,2997.2925416666662,31273.958333333332,6677.5498333333335,1922.491875,82.47915634745917,31.695884146831094,20.68971876083633,52.385602907667426,6677.5498333333335,,31273.958333333332,
78,2012-03-28,2686.1732500000003,28265.3125,5240.730208333333,2458.2286666666664,73.91781095211888,31.42945277826272,17.96628622471247,49.39573900297519,5240.730208333333,,28265.3125,
78,2012-03-29,2841.9090833333335,29792.604166666668,6025.407625,2158.1920833333334,78.203331957439,31.547017349239916,19.59739151158603,51.144408860825955,6025.407625,,29792.604166666668,
78,2012-03-30,2810.0560833333334,29606.875,6115.590875000001,2166.823625,77.32680471473124,31.389110475030318,20.01548677526351,51.404597250293826,6115.590875000001,,29606.875,
78,2012-03-31,2083.046208333333,21256.25,4837.155208333334,900.632125,57.32102939827555,32.40923991366728,22.050765772644766,54.460005686312044,4837.155208333334,,21256.25,
78,2012-04-01,2189.845875,22298.958333333332,4992.050291666666,934.4039583333333,60.25993051733627,32.47772233327286,21.692753366554374,54.170475699827236,4992.050291666666,,22298.958333333332,
78,2012-04-02,2996.4570833333332,31346.25,6349.354666666666,2404.1261666666664,82.45616629976152,31.61397168169068,19.627468842992005,51.24144052468268,6349.354666666666,,31346.25,
78,2012-04-03,2909.1538333333333,30446.979166666668,5842.701958333334,2460.7999999999997,80.05376536415336,31.59941683846503,18.59472781969779,50.19414465816282,5842.701958333334,,30446.979166666668,
78,2012-04-04,2722.275,28623.333333333332,5587.204375,2350.7747083333334,74.91125481563016,31.453456465425017,18.91449072218416,50.367947187609175,5587.204375,,28623.333333333332,
78,2012-04-05,2635.5183333333334,27826.770833333332,5711.702833333333,2027.2171666666666,72.52389469822052,31.3227454553775,19.88946472403484,51.21221017941233,5711.702833333333,,27826.770833333332,
78,2012-04-06,2710.0755416666666,28693.229166666668,5854.063625,2091.61575,74.57555150431114,31.236226315473242,19.769619652557942,51.005845968031174,5854.063625,,28693.229166666668,
78,2012-04-07,2123.7737083333336,21655.0,4670.0032083333335,1280.1654166666667,58.44176412584847,32.434457850030455,20.8967762978515,53.33123414788196,4670.0032083333335,,21655.0,
78,2012-04-08,1603.1527083333333,16623.333333333332,3471.5316666666663,945.3022500000001,44.11537447257384,31.894321710526818,20.23593707981838,52.13025879034521,3471.5316666666663,,16623.333333333332,
78,2012-04-09,2633.0894166666667,27596.770833333332,5292.696708333334,2208.952041666667,72.45705604476242,31.554690972783956,18.58399344144889,50.13868441423285,5292.696708333334,,27596.770833333332,
78,2012-04-10,2779.867708333333,29259.479166666668,5256.685625,2490.7177916666665,76.4960844340488,31.420575004279705,17.408674953199178,48.82924995747888,5256.685625,,29259.479166666668,
78,2012-04-11,2970.013625,31063.541666666668,6065.832708333332,2403.385333333333,81.72849821133738,31.620159984418656,18.9216829667663,50.541842951184954,6065.832708333332,,31063.541666666668,
78,2012-04-12,2957.9577083333334,30819.479166666668,5948.517124999999,2590.2054583333334,81.39674486332783,31.741193764048028,18.702674858384274,50.4438686224323,5948.517124999999,,30819.479166666668,
78,2012-04-13,2970.6371249999997,30964.791666666668,5948.602208333334,2559.528625,81.74565561364886,31.727659266752852,18.615172641011643,50.3428319077645,5948.602208333334,,30964.791666666668,
78,2012-04-14,2281.523041666667,23439.6875,4168.407749999999,2557.2015833333335,62.78269239589066,32.19064160196039,17.232118800694877,49.42276040265527,4168.407749999999,,23439.6875,
78,2012-04-15,2217.992083333333,22863.854166666668,3831.724666666667,2392.9778333333334,61.034454687213355,32.082421573932336,16.23921965055692,48.321641224489255,3831.724666666667,,22863.854166666668,
78,2012-04-16,2930.837791666667,30662.291666666668,6173.434333333334,2552.177416666667,80.6504620711796,31.611402419671325,19.509337651441786,51.12074007111311,6173.434333333334,,30662.291666666668,
78,2012-04-17,2900.6225,30740.520833333332,5909.8211249999995,2359.1424166666666,79.81900110071547,31.20589055506255,18.628737257270412,49.83462781233296,5909.8211249999995,,30740.520833333332,
78,2012-04-18,3026.8159166666665,31737.291666666668,6588.07075,1998.21425,83.29157723353514,31.540802355527862,20.114474648569125,51.65527700409699,6588.07075,,31737.291666666668,
78,2012-04-19,2844.385166666667,29887.395833333332,6373.079583333333,1899.26,78.27146853788295,31.474360923136587,20.66243826317186,52.136799186308444,6373.079583333333,,29887.395833333332,
78,2012-04-20,2898.204625,30405.0,6746.466416666666,1771.0444166666666,79.75246629058887,31.523949884329628,21.50065337793364,53.02460326226327,6746.466416666666,,30405.0,
78,2012-04-21,2374.3374583333334,24418.958333333332,5204.4039999999995,1302.0876666666666,65.33674899101084,32.15673163976659,20.652097697791284,52.808829337557874,5204.4039999999995,,24418.958333333332,
78,2012-04-22,2249.1189583333335,23134.166666666668,5135.253333333333,1121.3225833333333,61.891000504494585,32.15253038096638,21.50940098051781,53.66193136148419,5135.253333333333,,23134.166666666668,
78,2012-04-23,2955.8135416666664,30803.75,6463.622375,1882.0427083333334,81.33774192808659,31.734381283199536,20.332589297651076,52.066970580850615,6463.622375,,30803.75,
78,2012-04-24,2898.0454583333335,30450.625,5742.068958333333,2269.4417916666666,79.74808636030086,31.474988020833905,18.272269644588683,49.74725766542259,5742.068958333333,,30450.625,
78,2012-04-25,3026.4888333333333,31672.708333333332,5756.0702083333335,2567.953375,83.28257659145112,31.601701413964218,17.610074113256953,49.21177552722117,5756.0702083333335,,31672.708333333332,
78,2012-04-26,2758.8092916666665,28900.3125,5423.746708333333,2345.5735416666666,75.91660131168592,31.570083618125395,18.185161547394593,49.755245165519995,5423.746708333333,,28900.3125,
78,2012-04-27,2237.7019583333336,23344.895833333332,4991.4965,1209.815,61.57682879288204,31.70055695528645,20.718539286958407,52.419096242244855,4991.4965,,23344.895833333332,
78,2012-04-28,2007.6240416666667,20877.916666666668,4729.747791666667,935.182375,55.245570766831776,31.801808567843104,21.951849979029372,53.75365854687247,4729.747791666667,,20877.916666666668,
78,2012-04-29,1958.0629166666668,20276.5625,4590.97825,942.8945416666667,53.88175334800954,31.93661646853238,21.939726397269347,53.87634286580172,4590.97825,,20276.5625,
78,2012-04-30,2872.3465,30079.166666666668,5707.781875000001,2392.97,79.04090533847001,31.581126692481405,18.387465489969944,49.968592182451346,5707.781875000001,,30079.166666666668,
78,2012-05-01,2901.9505833333333,30633.958333333332,5865.8175,2566.1205416666667,79.85554714731242,31.32878024104851,18.55434947125892,49.88312971230743,5865.8175,,30633.958333333332,
78,2012-05-02,2998.4108333333334,31421.354166666668,5659.0815,3015.7700833333333,82.50992937075766,31.558970788214136,17.451845250095698,49.01081603830983,5659.0815,,31421.354166666668,
78,2012-05-03,2864.941166666667,30281.875,5876.777208333333,2791.290958333333,78.83712621537333,31.28884533333632,18.80514848721399,50.09399382055031,5876.777208333333,,30281.875,
78,2012-05-04,2969.242375,31325.416666666668,6163.431041666667,2705.708166666667,81.70727504127683,31.347678535413603,19.065402910330405,50.413081445744,6163.431041666667,,31325.416666666668,
78,2012-05-05,2031.3138333333334,21002.395833333332,4584.6795833333335,1278.5473749999999,55.89746376811594,31.986356822140266,21.1524390424419,53.138795864582164,4584.6795833333335,,21002.395833333332,
78,2012-05-06,1845.918625,18990.0,3830.2802916666665,1323.3422083333332,50.79577944413869,32.14727593840189,19.544559823747843,51.69183576214973,3830.2802916666665,,18990.0,
78,2012-05-07,2137.4269583333335,23691.979166666668,4234.861083333333,1915.9646249999998,58.8174727114291,29.836407604058696,17.320408449214654,47.156816053273346,4234.861083333333,,23691.979166666668,
78,2012-05-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2012-05-09,1623.2486666666666,18075.416666666668,3059.8970000000004,1769.2880416666667,44.6683727756375,29.69978658180831,16.403585751558797,46.103372333367105,3059.8970000000004,,18075.416666666668,
78,2012-05-10,2845.1408749999996,29660.833333333332,5417.217708333334,2722.58325,78.29226403412217,31.723202061468182,17.697553896909877,49.42075595837805,5417.217708333334,,29660.833333333332,
78,2012-05-11,2218.0624166666666,23109.895833333332,5103.331666666667,1391.7119583333333,61.03639011190607,31.741859587037347,21.39814415414496,53.140003741182305,5103.331666666667,,23109.895833333332,
78,2012-05-12,2007.3857500000001,20583.541666666668,4514.600916666667,951.934625,55.23901348376445,32.25279268075386,21.25296687123573,53.505759551989605,4514.600916666667,,20583.541666666668,
78,2012-05-13,2109.161125,21693.125,5521.240916666667,766.5592499999999,58.03965671436434,32.15468284201693,24.662374129743025,56.81705697175996,5521.240916666667,,21693.125,
78,2012-05-14,2955.0357499999996,31174.375,6254.055666666667,2504.130041666667,81.31633874518435,31.34884720170098,19.43946417513846,50.78831137683943,6254.055666666667,,31174.375,
78,2012-05-15,3009.6841249999998,31705.208333333332,6209.781875000001,2695.7999999999997,82.82014653274628,31.39401758913378,18.978681470150697,50.37269905928448,6209.781875000001,,31705.208333333332,
78,2012-05-16,2845.182375,30070.833333333332,6040.279291666667,2433.9032916666665,78.29340602641717,31.291129297024785,19.463989390897677,50.75511868792246,6040.279291666667,,30070.833333333332,
78,2012-05-17,2916.2475,30707.395833333332,5976.996958333333,2513.2207083333333,80.24896807925151,31.40783373289377,18.860810440422657,50.268644173316424,5976.996958333333,,30707.395833333332,
