ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed
78,2012-05-18,2980.7840833333335,31192.395833333332,6007.166833333333,2749.069916666667,82.02487846266739,31.603732419369525,18.6612728480921,50.265005267461625,6007.166833333333,,31192.395833333332,
78,2012-05-19,2003.8045833333333,20617.604166666668,4482.099291666666,1155.9682916666668,55.1404673454412,32.142063828698106,21.065102586899748,53.207166415597854,4482.099291666666,,20617.604166666668,
78,2012-05-20,2095.4322500000003,21428.541666666668,4580.947875,1301.2314583333334,57.6618670886076,32.33982003576426,20.71490934241284,53.0547293781771,4580.947875,,21428.541666666668,
78,2012-05-21,2979.467,31304.791666666668,6099.5526666666665,2768.747541666667,81.98863511282333,31.476349052490754,18.880238251000428,50.35658730349118,6099.5526666666665,,31304.791666666668,
78,2012-05-22,3022.811333333333,31675.9375,5944.107958333333,2761.593666666667,83.18137956338286,31.560084362286734,18.183501382614907,49.74358574490164,5944.107958333333,,31675.9375,
78,2012-05-23,2980.831708333333,31338.229166666668,6078.729125000001,2765.8008750000004,82.02618900201797,31.457166152961978,18.795705937523216,50.2528720904852,6078.729125000001,,31338.229166666668,
78,2012-05-24,2854.7831666666666,30100.520833333332,6021.009999999999,2604.7943333333333,78.5575995230233,31.36575226285418,19.38276100871635,50.74851327157054,6021.009999999999,,30100.520833333332,
78,2012-05-25,2827.606916666667,29731.666666666668,6078.939875,2523.1689166666665,77.80976655659512,31.452586919511777,19.812026286148587,51.26461320566036,6078.939875,,29731.666666666668,
78,2012-05-26,2836.7442083333335,29275.416666666668,5626.3038750000005,2745.002916666667,78.06120551274995,32.04598926673624,18.622603743583312,50.66859301031954,5626.3038750000005,,29275.416666666668,
78,2012-05-27,2659.4915416666668,27598.125,5365.633125,2568.9514583333334,73.18358672720602,31.869527676205156,18.839167168312223,50.708694844517375,5365.633125,,27598.125,
78,2012-05-28,2947.640125,30857.083333333332,6175.928041666666,2735.0175416666666,81.11282677490368,31.591931377260945,19.39401184589327,50.985943223154216,6175.928041666666,,30857.083333333332,
78,2012-05-29,2762.7545833333334,29008.958333333332,5883.617333333333,2471.253166666667,76.02516740047697,31.496824082899632,19.653168931654644,51.149993014554276,5883.617333333333,,29008.958333333332,
78,2012-05-30,2993.44925,31723.020833333332,6175.141208333333,2768.4060000000004,82.37339708310402,31.207138918095804,18.862213636590067,50.069352554685864,6175.141208333333,,31723.020833333332,
78,2012-05-31,3009.8388333333332,31786.145833333332,6270.849375000001,2543.24175,82.82440377912309,31.315688224277615,19.116518451152903,50.43220667543052,6270.849375000001,,31786.145833333332,
78,2012-06-01,2973.2124583333334,31406.354166666668,6345.672208333333,2470.2073333333333,81.81652334434048,31.30869825582488,19.578544984835432,50.887243240660304,6345.672208333333,,31406.354166666668,
78,2012-06-02,2080.0032916666664,21460.208333333332,4890.531166666667,1182.50425,57.23729476242892,32.05432821498023,22.08220309793056,54.1365313129108,4890.531166666667,,21460.208333333332,
78,2012-06-03,2042.3729999999998,21110.833333333332,4633.677625,1260.8545000000001,56.201788662630705,31.99530646670075,21.268690002653035,53.26399646935378,4633.677625,,21110.833333333332,
78,2012-06-04,2920.247,30835.729166666668,5818.853416666666,2560.1496666666667,80.35902586681343,31.320014530611978,18.285359243115586,49.60537377372756,5818.853416666666,,30835.729166666668,
78,2012-06-05,2857.7754583333335,30222.5,5736.333791666667,2657.366125,78.63994106585947,31.27190276538049,18.39180404143002,49.66370680681051,5736.333791666667,,30222.5,
78,2012-06-06,2888.4711666666667,30484.583333333332,5792.5455833333335,2683.1242916666665,79.48462208769034,31.33605813534969,18.412361767983924,49.74841990333361,5792.5455833333335,,30484.583333333332,
78,2012-06-07,3013.544416666667,31614.270833333332,5868.315666666666,2874.281375,82.9263736011741,31.524704068821745,17.986663112233874,49.511367181055626,5868.315666666666,,31614.270833333332,
78,2012-06-08,2884.371541666667,30263.020833333332,5870.986,2634.784916666667,79.37180907172996,31.520675510720032,18.798321402913327,50.31899691363336,5870.986,,30263.020833333332,
78,2012-06-09,2146.8494166666665,22743.4375,4706.019375,1878.9663333333335,59.07675885158687,31.21778381247139,20.050163013417173,51.26794682588856,4706.019375,,22743.4375,
78,2012-06-10,2261.802625,23524.372916666664,4622.505958333333,2129.4084583333333,62.24002820583379,31.797519284165148,19.04056042689262,50.83807971105777,4622.505958333333,,23524.372916666664,
78,2012-06-11,3046.0533333333333,31762.916666666668,6426.852791666667,2974.6837083333335,83.8209502843515,31.715657478864472,19.60641901975015,51.32207649861462,6426.852791666667,,31762.916666666668,
78,2012-06-12,3055.8793333333338,32177.708333333332,5921.712375,3212.528791666667,84.0913410383416,31.40781191860026,17.832511026534906,49.24032294513517,5921.712375,,32177.708333333332,
78,2012-06-13,2930.01925,30842.916666666668,5968.799416666666,2925.153291666667,80.62793753439735,31.417500029846156,18.75218361315941,50.16968364300557,5968.799416666666,,30842.916666666668,
78,2012-06-14,3108.129125,32813.645833333336,6146.811166666666,3281.896708333333,85.52914488167309,31.325726915922385,18.151632406388956,49.47735932231134,6146.811166666666,,32813.645833333336,
78,2012-06-15,2505.9389166666665,26245.416666666668,5368.031541666666,2288.148083333333,68.95814300128417,31.57719868616164,19.819006942395873,51.3962056285575,5368.031541666666,,26245.416666666668,
78,2012-06-16,2213.885333333333,22907.395833333332,4715.734958333333,1993.7179166666667,60.92144560631076,31.962150619142292,19.947752471674676,51.90990309081697,4715.734958333333,,22907.395833333332,
78,2012-06-17,2135.132708333333,22027.604166666668,4293.750708333334,1927.2703333333332,58.75433980003669,32.05635957587864,18.888169226237707,50.94452880211635,4293.750708333334,,22027.604166666668,
78,2012-06-18,2887.0500833333335,30463.020833333332,5813.217000000001,2814.0507083333337,79.44551687763713,31.34281082283941,18.491147808751162,49.833958631590576,5813.217000000001,,30463.020833333332,
78,2012-06-19,2959.787166666667,31539.166666666668,6528.2894166666665,2645.5013750000003,81.44708769033205,31.03607978462037,20.057162272905003,51.093242057525366,6528.2894166666665,,31539.166666666668,
78,2012-06-20,3197.5428749999996,33518.541666666664,7271.7105833333335,2535.264958333333,87.98962231700604,31.549163773825285,21.02189067613229,52.571054449957565,7271.7105833333335,,33518.541666666664,
78,2012-06-21,3404.096791666667,35739.270833333336,7206.778166666667,3006.702625,93.67354957805908,31.500163185143947,19.53960451394935,51.0397676990933,7206.778166666667,,35739.270833333336,
78,2012-06-22,3219.7875,34128.993,6379.405374999999,3137.2562083333337,88.60174738580076,31.200411842056138,18.11244285941913,49.31285470147527,6379.405374999999,,34128.993,
78,2012-06-23,2558.9114999999997,27043.4375,5226.192458333334,2381.0207083333335,70.41583654375344,31.293199076528737,18.725947760913044,50.019146837441774,5226.192458333334,,27043.4375,
78,2012-06-24,2220.5937083333333,23139.166666666668,4555.555083333334,1970.3502500000002,61.10604590900752,31.737884968612008,19.077167406069833,50.815052374681834,4555.555083333334,,23139.166666666668,
78,2012-06-25,3022.915333333333,31804.895833333332,6141.980541666667,2865.963875,83.184241423592,31.433200082371965,18.712627023872212,50.14582710624418,6141.980541666667,,31804.895833333332,
78,2012-06-26,2948.9175,31075.104166666668,6247.019333333334,2476.6865416666665,81.14797743533298,31.38387899315261,19.479623543745824,50.86350253689843,6247.019333333334,,31075.104166666668,
78,2012-06-27,2875.1812083333334,30404.895833333332,6027.343583333334,2628.3475416666665,79.11891052100532,31.27362990836185,19.20891043557979,50.482540343941636,6027.343583333334,,30404.895833333332,
78,2012-06-28,2914.8111666666664,30603.645833333332,5998.682583333334,2822.151875,80.20944322142725,31.49878834777875,18.9934132472004,50.49220159497916,5998.682583333334,,30603.645833333332,
78,2012-06-29,2596.148541666667,27227.1875,5726.610291666667,2269.4384166666664,71.44052123463584,31.534310994503283,20.38051480821204,51.91482580271533,5726.610291666667,,27227.1875,
78,2012-06-30,2777.396708333333,29398.993000000002,5875.377708333333,2575.352125,76.42808773619518,31.243670757747516,19.3652736806712,50.608944438418725,5875.377708333333,,29398.993000000002,
78,2012-07-01,2890.2964166666666,30404.270833333332,5937.902208333333,2832.4512083333334,79.534849110255,31.43868577241405,18.924253244439722,50.36293901685377,5937.902208333333,,30404.270833333332,
78,2012-07-02,3064.0335833333334,32320.625,6150.710875,3078.853541666667,84.31572876536416,31.35236898558237,18.440210107155217,49.79257909273759,6150.710875,,32320.625,
78,2012-07-03,3061.5531666666666,32071.25,6072.463541666667,3030.49,84.24747294074481,31.570576287213374,18.34718041396644,49.91775670117982,6072.463541666667,,32071.25,
78,2012-07-04,3170.904958333333,33560.625,6498.776666666668,3115.7719583333333,87.2566031462117,31.247104223170307,18.763846656271465,50.010950879441765,6498.776666666668,,33560.625,
78,2012-07-05,3185.581791666667,33488.958333333336,6331.2274166666675,3265.1768749999997,87.66047858191158,31.458912987658444,18.319203083009302,49.77811607066774,6331.2274166666675,,33488.958333333336,
78,2012-07-06,3465.221125,36464.0625,6873.1345833333335,3471.8435416666666,95.35556205283434,31.428415932313627,18.264597180133045,49.69301311244667,6873.1345833333335,,36464.0625,
78,2012-07-07,3025.4956666666662,31898.854166666668,5998.07175,3055.4064166666667,83.25524674371674,31.3673654025091,18.220356752322534,49.58772215483164,5998.07175,,31898.854166666668,
78,2012-07-08,2914.754625,30679.0625,5599.256,3015.974833333333,80.20788731425426,31.420747080557128,17.685141646406986,49.10588872696411,5599.256,,30679.0625,
78,2012-07-09,2907.715833333333,30315.0,5706.522666666667,2818.6643333333336,80.01419464318474,31.72130018260035,18.24039659373307,49.961696776333426,5706.522666666667,,30315.0,
78,2012-07-10,2933.91275,31360.486166666666,5928.765041666667,2980.5665416666666,80.7350784259769,30.940049111153538,18.318999697340168,49.25904880849371,5928.765041666667,,31360.486166666666,
78,2012-07-11,3031.1447083333333,31720.9375,5957.312333333334,3113.5164999999997,83.41069643184737,31.60219489057016,18.198041814761112,49.80023670533127,5957.312333333334,,31720.9375,
78,2012-07-12,3100.590875,32410.625,6143.353875,3171.414,85.32170817281232,31.638337139641465,18.36700860281696,50.00534574245843,6143.353875,,32410.625,
78,2012-07-13,3182.717583333333,33307.8125,6449.3367916666675,3283.1612499999997,87.58166162172077,31.601564459174707,18.762437059672266,50.364001518846976,6449.3367916666675,,33307.8125,
78,2012-07-14,2828.620625,29761.145833333332,5927.812208333333,2894.708375,77.83766166758393,31.432697046274676,19.300345860369827,50.73304290664451,5927.812208333333,,29761.145833333332,
78,2012-07-15,2983.8492499999998,31580.3125,6387.948708333333,2758.9926250000003,82.10922537149146,31.247627278119882,19.600416491739164,50.84804376985904,6387.948708333333,,31580.3125,
78,2012-07-16,3149.691375,33772.5,6580.4421250000005,3013.7039999999997,86.6728501651073,30.843338615126513,18.880442395279402,49.72378101040592,6580.4421250000005,,33772.5,
78,2012-07-17,3310.3920833333336,34656.458333333336,6645.103916666667,3310.8826666666664,91.09499403779124,31.590161571831004,18.579665933790228,50.16982750562122,6645.103916666667,,34656.458333333336,
78,2012-07-18,3342.619166666667,35288.125,6762.857416666667,3484.810791666667,91.98181526325445,31.32671867164762,18.570429603439422,49.89714827508705,6762.857416666667,,35288.125,
78,2012-07-19,3160.835416666667,33095.208333333336,5994.563541666666,3362.7912916666664,86.9795106402495,31.58590716466611,17.55143990599902,49.13734707066512,5994.563541666666,,33095.208333333336,
78,2012-07-20,2724.543416666667,28645.0,5592.625958333333,2683.3899166666665,74.97367684828473,31.45585522685255,18.918524000472683,50.37437922732523,5592.625958333333,,28645.0,
78,2012-07-21,2560.8452083333336,26758.75,5096.834708333333,2503.37375,70.46904811043846,31.650027887138517,18.456741522038296,50.10676940917681,5096.834708333333,,26758.75,
78,2012-07-22,2769.3745416666666,28915.416666666668,5540.139833333334,2752.3453750000003,76.20733466336452,31.674431709930268,18.565710512026467,50.24014222195673,5540.139833333334,,28915.416666666668,
78,2012-07-23,3135.9995,32857.083333333336,6485.183166666667,3129.7575833333335,86.29607870115575,31.56483812913041,19.125532695676295,50.690370824806706,6485.183166666667,,32857.083333333336,
78,2012-07-24,3089.329833333333,32466.25,6329.838458333333,2977.375125,85.01182810493488,31.469420155655577,18.89212458355929,50.36154473921487,6329.838458333333,,32466.25,
78,2012-07-25,2882.9668333333334,30384.166666666668,5704.617916666666,2875.305875,79.33315446707026,31.37970868575938,18.192799559218948,49.57250824497832,5704.617916666666,,30384.166666666668,
78,2012-07-26,3158.6518333333333,33532.604166666664,6533.263416666666,3113.0929166666665,86.91942304164374,31.1523681421267,18.879182701802257,50.031550843928976,6533.263416666666,,33532.604166666664,
78,2012-07-27,3157.157416666667,33368.854166666664,6703.780291666667,3007.6800000000003,86.87829985323793,31.290430155956145,19.46698889596549,50.75741905192162,6703.780291666667,,33368.854166666664,
78,2012-07-28,2745.8494166666665,28727.291666666668,5689.036083333333,2414.7765833333333,75.55997294074481,31.611028323461188,19.189528646348517,50.800556969809705,5689.036083333333,,28727.291666666668,
78,2012-07-29,2619.238375,27609.375,5470.800916666667,2506.213458333333,72.07590465052284,31.374371922366556,19.20059283826805,50.5749647606346,5470.800916666667,,27609.375,
78,2012-07-30,3018.4077083333336,31861.041666666668,6375.481333333333,2614.6867916666665,83.0602011098881,31.331019127061616,19.389799160670094,50.72081828773172,6375.481333333333,,31861.041666666668,
78,2012-07-31,3035.954875,31950.833333333332,6378.842874999999,2986.066041666667,83.54306205283434,31.424596744073835,19.345502613329707,50.77009935740353,6378.842874999999,,31950.833333333332,
78,2012-08-01,3065.0426666666667,32317.8125,6025.32925,3219.9708333333333,84.34349660612732,31.365423693579032,18.065880341595886,49.431304035174925,6025.32925,,32317.8125,
78,2012-08-02,3108.9007500000002,32833.020833333336,6045.795333333333,3286.8051666666665,85.55037837094112,31.31501372526639,17.84279564499258,49.157809370258974,6045.795333333333,,32833.020833333336,
78,2012-08-03,3129.741375,33051.354166666664,6501.985958333334,3134.6871666666666,86.1238683269125,31.316685026802677,19.062377773880144,50.37906280068283,6501.985958333334,,33051.354166666664,
78,2012-08-04,3172.6683749999997,33556.145833333336,6428.034333333333,3296.1278333333335,87.30512864611998,31.26865475989456,18.562070477978217,49.83072523787278,6428.034333333333,,33556.145833333336,
78,2012-08-05,2973.294416666667,31328.958333333332,6128.949625,3032.5371250000003,81.81877866446524,31.3869092127483,18.956597957068784,50.34350716981708,6128.949625,,31328.958333333332,
78,2012-08-06,3041.305875,32305.9375,5821.429541666667,3326.5424583333333,83.69031026417171,31.133958582519906,17.460939180341732,48.59489776286164,5821.429541666667,,32305.9375,
78,2012-08-07,2961.4335833333334,31200.729166666668,5764.935083333334,2958.6560000000004,81.49239359750506,31.390182769303216,17.903996334479093,49.29417910378231,5764.935083333334,,31200.729166666668,
78,2012-08-08,3121.040875,32852.708333333336,6705.110416666666,2783.3548333333333,85.8844489543203,31.418458227046692,19.776756151204793,51.195214378251485,6705.110416666666,,32852.708333333336,
78,2012-08-09,3128.377916666667,33051.354166666664,6801.190374999999,2743.088125,86.08634883507614,31.303042048020714,19.939578625844984,51.2426206738657,6801.190374999999,,33051.354166666664,
78,2012-08-10,3121.4149583333333,33359.375,6691.240291666666,2898.7675416666666,85.89474293707578,30.94497903975213,19.436095468051242,50.38107450780337,6691.240291666666,,33359.375,
78,2012-08-11,3007.652583333333,31747.395833333332,6444.724916666666,3041.5557083333333,82.76424279948633,31.33113682237309,19.67055350910158,51.00169033147467,6444.724916666666,,31747.395833333332,
78,2012-08-12,2906.6509583333336,30797.1875,5905.7595,3063.344291666667,79.98489153366356,31.213208761753673,18.581681117532582,49.79488987928626,5905.7595,,30797.1875,
78,2012-08-13,3092.551916666667,32881.770833333336,6212.903166666667,3069.6005,85.10049302880205,31.10415388578584,18.308791935126003,49.412945820911844,6212.903166666667,,32881.770833333336,
78,2012-08-14,3005.342541666667,31911.5625,6052.562208333333,3100.7603333333336,82.70067533480095,31.146015881640952,18.3785606260681,49.524576507709064,6052.562208333333,,31911.5625,
78,2012-08-15,3084.999208333333,32754.6875,6087.035958333334,3309.5255416666664,84.89265845716383,31.14857531721018,18.007470403433835,49.156045720644016,6087.035958333334,,32754.6875,
78,2012-08-16,3090.8084999999996,32650.520833333332,6032.056874999999,3247.38825,85.0525178866263,31.306792551046563,17.90175532445698,49.20854787550354,6032.056874999999,,32650.520833333332,
78,2012-08-17,2953.2419166666664,31887.951333333334,5716.84075,3140.1697916666667,81.2669762428912,30.628730488143006,17.371998320771308,48.000728808914324,5716.84075,,31887.951333333334,
78,2012-08-18,2702.883625,28552.916666666668,5137.32075,2692.2370416666668,74.37764515685195,31.306423820470012,17.43437996430536,48.74080378477538,5137.32075,,28552.916666666668,
78,2012-08-19,2504.8855,26874.02783333333,4729.2775,2622.3423333333335,68.92915520088057,30.825611961300382,17.052275397102985,47.87788735840337,4729.2775,,26874.02783333333,
78,2012-08-20,3027.8824999999997,32212.395833333332,5824.016666666666,3184.3187916666666,83.3209273527793,31.086553953865888,17.51942647104867,48.60598042491456,5824.016666666666,,32212.395833333332,
78,2012-08-21,3048.27925,32266.875,6047.184083333334,3001.59275,83.88220280682445,31.24312268023327,18.1600309895334,49.403153669766674,6047.184083333334,,32266.875,
78,2012-08-22,3008.1042083333336,31920.729166666668,5949.920916666667,2974.03775,82.77667056503394,31.165684139092036,18.06170283494842,49.227386974040456,5949.920916666667,,31920.729166666668,
78,2012-08-23,2980.148416666667,31622.1875,6116.672291666667,2902.363,82.00738625940195,31.167543536582663,18.743194266875822,49.91073780345848,6116.672291666667,,31622.1875,
78,2012-08-24,2218.12025,23397.083333333332,5108.98325,1756.4257083333332,61.03798156301596,31.35306160307863,21.158898714848426,52.51196031792706,5108.98325,,23397.083333333332,
78,2012-08-25,2593.0505,27421.770833333332,5617.347958333333,2363.9718749999997,71.35526967528894,31.273181740481437,19.849799852004413,51.12298159248585,5617.347958333333,,27421.770833333332,
78,2012-08-26,2788.27475,29291.458333333332,5949.656583333333,2699.207625,76.72742845349477,31.481191591888326,19.68208971459929,51.16328130648762,5949.656583333333,,29291.458333333332,
78,2012-08-27,3114.2587916666666,32989.479166666664,6554.404416666667,2894.9618750000004,85.69782035406347,31.220210800875137,19.252098641286835,50.472309442161965,6554.404416666667,,32989.479166666664,
78,2012-08-28,2948.4110416666667,31214.0625,6053.708416666667,2852.9498750000002,81.13404077233535,31.238798681144814,18.792800609589918,50.03159929073473,6053.708416666667,,31214.0625,
78,2012-08-29,2286.8835833333333,24264.479166666668,4547.791916666666,2044.8096666666668,62.930203173729595,31.16948840850007,18.161424701433127,49.33091310993319,4547.791916666666,,24264.479166666668,
78,2012-08-30,2897.5225833333334,31230.65966666667,5196.186125,3062.2743750000004,79.73369794533113,30.683313886095547,16.1221829072873,46.805496793382844,5196.186125,,31230.65966666667,
78,2012-08-31,3097.1209583333334,32773.229166666664,6063.769666666667,3318.523625,85.22622339937627,31.253274275448206,17.928492096865927,49.18176637231414,6063.769666666667,,32773.229166666664,
78,2012-09-01,2931.3591250000004,30754.583333333332,5817.251,3030.5748333333336,80.66480806274079,31.522145636025765,18.32855630959399,49.850701945619754,5817.251,,30754.583333333332,
78,2012-09-02,2786.8032083333333,29233.958333333332,5510.328958333333,2924.6486666666665,76.68693473674554,31.526464441230743,18.264601680055208,49.79106612128596,5510.328958333333,,29233.958333333332,
78,2012-09-03,3037.4294166666664,32113.229166666668,5911.990958333333,3238.3192916666667,83.58363832324343,31.280868828233466,17.838982742925314,49.11985157115878,5911.990958333333,,32113.229166666668,
78,2012-09-04,3131.4512083333334,33219.583333333336,6493.524375,3181.620375,86.17091932672903,31.175114654460863,18.941161058040795,50.116275712501654,6493.524375,,33219.583333333336,
78,2012-09-05,3110.563791666667,32837.604166666664,6504.090625,3125.2725833333334,85.59614176297927,31.327391884550295,19.192671195894935,50.52006308044523,6504.090625,,32837.604166666664,
78,2012-09-06,3120.1543333333334,33107.395833333336,6339.905708333333,3265.420291666667,85.86005320124748,31.16790747186373,18.555731522181144,49.723638994044876,6339.905708333333,,33107.395833333336,
78,2012-09-07,2653.9301666666665,28065.208333333332,5848.0498333333335,2395.5829583333334,73.03054944046964,31.27359528269602,20.191244930293095,51.46484021298912,5848.0498333333335,,28065.208333333332,
78,2012-09-08,2700.6915833333333,28270.104166666668,5383.1665416666665,2867.063875,74.31732480278848,31.59396794750894,18.45145889151797,50.04542683902691,5383.1665416666665,,28270.104166666668,
78,2012-09-09,2643.6812083333334,27900.729166666668,4888.881249999999,2776.2399583333336,72.74851976701522,31.336473552687416,16.979083251363303,48.315556804050715,4888.881249999999,,27900.729166666668,
78,2012-09-10,3140.719416666667,33149.166666666664,6077.367666666666,2889.4270833333335,86.42596083287471,31.333803476660094,17.764917642844935,49.09872111950504,6077.367666666666,,33149.166666666664,
78,2012-09-11,2871.5732083333332,30602.916666666668,5299.525791666667,3122.51075,79.0196259860576,31.032278488559427,16.780098009818396,47.81237649837782,5299.525791666667,,30602.916666666668,
78,2012-09-12,3004.837625,31856.354166666668,5676.053208333334,3244.539875,82.6867810952119,31.194751373029195,17.265163269115043,48.45991464214424,5676.053208333334,,31856.354166666668,
78,2012-09-13,2997.486875,31846.145833333332,5827.230166666667,3121.204708333333,82.48450399009356,31.12841455546208,17.730688318530834,48.859102873992924,5827.230166666667,,31846.145833333332,
78,2012-09-14,2333.9865833333333,24490.9375,4727.005,2318.6039166666665,64.22637818748854,31.51733850656736,18.702555594494445,50.21989410106181,4727.005,,24490.9375,
78,2012-09-15,2505.985166666667,26278.229166666668,4493.7390000000005,2532.263375,68.95941570354064,31.53835165572989,16.570364114707576,48.10871577043746,4493.7390000000005,,26278.229166666668,
78,2012-09-16,2390.80775,24876.041666666668,4306.043291666667,2391.7505833333335,65.78997660979637,31.78483566579639,16.773257680443308,48.5580933462397,4306.043291666667,,24876.041666666668,
78,2012-09-17,2915.870166666667,30974.479166666668,5582.745125,3254.752458333333,80.23858466336453,31.132984898508937,17.464819085166777,48.59780398367571,5582.745125,,30974.479166666668,
78,2012-09-18,2964.4168750000003,31572.916666666668,5987.0394166666665,2822.8868333333335,81.5744874793616,31.051398477361836,18.37459251813943,49.42599099550126,5987.0394166666665,,31572.916666666668,
78,2012-09-19,2945.057875,31236.666666666668,6003.628166666666,2491.5352083333332,81.04176871216289,31.180691443465484,18.623847466908877,49.80453891037436,6003.628166666666,,31236.666666666668,
78,2012-09-20,2804.2965,30269.895833333332,6216.486875,2195.7843333333335,77.1683131535498,30.638647812601306,19.900060526210698,50.53870833881201,6216.486875,,30269.895833333332,
78,2012-09-21,2177.765875,23058.75,5293.160416666667,1517.31325,59.927514446890484,31.234317343989463,22.24331939718635,53.477636741175814,5293.160416666667,,23058.75,
78,2012-09-22,2248.291708333333,23822.916666666668,4371.616625,2035.0431666666666,61.86823633278296,31.211476802317108,17.781460936943898,48.992937739260995,4371.616625,,23822.916666666668,
78,2012-09-23,2288.2800416666664,23752.083333333332,4368.785666666667,1985.56575,62.96863075582462,31.86134134381657,17.822939508230274,49.68428085204685,4368.785666666667,,23752.083333333332,
78,2012-09-24,2905.744041666667,30709.166666666668,5393.398958333333,2979.5584583333334,79.95993510365071,31.292907434932292,17.018246825315188,48.31115426024748,5393.398958333333,,30709.166666666668,
78,2012-09-25,2834.7884166666668,30075.833333333332,5461.889208333333,2825.1672083333337,78.00738625940195,31.171634189813908,17.597278998028028,48.768913187841925,5461.889208333333,,30075.833333333332,
78,2012-09-26,2966.08275,31403.958333333332,5775.526375,2983.417,81.6203288387452,31.23600341619281,17.82081171567612,49.05681513186893,5775.526375,,31403.958333333332,
78,2012-09-27,2927.6979166666665,30935.833333333332,5729.542083333334,2748.7010416666667,80.56405934690882,31.298320634870418,17.946443542909,49.24476417777942,5729.542083333334,,30935.833333333332,
78,2012-09-28,2342.3697916666665,25032.395833333332,4411.6241666666665,2350.96025,64.45706636396991,30.94636416960206,17.07718928433791,48.02355345393996,4411.6241666666665,,25032.395833333332,
78,2012-09-29,2199.610708333333,22702.5,4291.2405,1702.227708333333,60.528638093927725,32.04267256850988,18.315951014512795,50.35862358302268,4291.2405,,22702.5,
78,2012-09-30,2067.3924166666666,21637.395833333332,4081.0916666666667,1632.5424166666664,56.89027013392038,31.599085921122338,18.27644241058965,49.87552833171199,4081.0916666666667,,21637.395833333332,
78,2012-10-01,2781.762041666667,29381.145833333332,5598.621375,2584.351125,76.5482124839479,31.311785908583477,18.464292519369813,49.776078427953294,5598.621375,,29381.145833333332,
78,2012-10-02,3013.789125,31738.333333333332,6005.497166666667,2802.5031249999997,82.93310745734728,31.40402651656471,18.33517891170004,49.739205428264746,6005.497166666667,,31738.333333333332,
78,2012-10-03,3038.9554583333334,32014.479166666668,6589.542833333333,2567.8859583333333,83.62563176481379,31.39312034364195,19.944775270374745,51.337895614016695,6589.542833333333,,32014.479166666668,
78,2012-10-04,2614.4379166666668,27558.020833333332,5954.247625,1956.398125,71.94380618235186,31.37522870688642,20.93626326273733,52.31149196962376,5954.247625,,27558.020833333332,
78,2012-10-05,2049.8440416666667,21689.6875,5269.173,1187.131,56.40737594019446,31.255331970998757,23.540162995422016,54.795494966420776,5269.173,,21689.6875,
78,2012-10-06,2154.233125,22375.9375,4549.7467916666665,1642.3311666666666,59.27994290038525,31.839632788436063,19.70272473173482,51.54235752017089,4549.7467916666665,,22375.9375,
78,2012-10-07,2236.0557083333333,23420.381916666665,4226.619416666666,2077.0311666666666,61.531527472023484,31.575136548178108,17.487167650941977,49.062304199120085,4226.619416666666,,23420.381916666665,
78,2012-10-08,2866.845333333333,30306.979166666668,5379.089708333334,2816.1178333333332,78.88952485782426,31.283706583071165,17.198336397505255,48.48204298057641,5379.089708333334,,30306.979166666668,
78,2012-10-09,3168.472916666667,33590.729166666664,5847.8348750000005,3337.7557916666665,87.18967849935792,31.19515579178696,16.86925768626896,48.064413478055926,5847.8348750000005,,33590.729166666664,
78,2012-10-10,3362.552416666667,35667.604166666664,6121.394583333334,3743.8042499999997,92.53033617684828,31.17824861043259,16.63017193658946,47.808420547022045,6121.394583333334,,35667.604166666664,
78,2012-10-11,3037.9021666666667,31910.625,5607.954708333334,3066.4443333333334,83.59664740414603,31.484374113666043,17.0290135021106,48.51338761577665,5607.954708333334,,31910.625,
78,2012-10-12,2951.977875,30954.375,5453.623291666667,2785.8908333333334,81.23219248761696,31.538980421062313,17.07196056607653,48.61094098713885,5453.623291666667,,30954.375,
78,2012-10-13,2616.4394583333333,27031.875,4763.413458333333,2500.2614583333334,71.99888437901303,32.01040069617664,17.075066807016814,49.085467503193456,4763.413458333333,,27031.875,
78,2012-10-14,2069.119666666667,21299.479166666668,4080.7737916666665,1812.9481666666668,56.93780040359567,32.12722507082327,18.56495240694878,50.69217747777205,4080.7737916666665,,21299.479166666668,
78,2012-10-15,2808.0094166666663,29175.416666666668,5455.880708333333,2627.829833333333,77.27048477343607,31.830105915346103,18.120413405325024,49.95051932067112,5455.880708333333,,29175.416666666668,
78,2012-10-16,2360.5965,24971.145833333332,4813.948416666667,2031.4686666666666,64.95862685745735,31.263664310620527,18.680274943946127,49.94393925456666,4813.948416666667,,24971.145833333332,
78,2012-10-17,2774.9550416666666,29195.625,5349.9075416666665,2711.3592083333333,76.36089822968263,31.433646551283996,17.756149887949014,49.189796439233,5349.9075416666665,,29195.625,
78,2012-10-18,3394.91825,35678.75,6386.118083333334,3447.057083333333,93.4209755090809,31.468517341712364,17.343934184798112,48.81245152651047,6386.118083333334,,35678.75,
78,2012-10-19,723.8009166666667,7442.258333333334,1918.0832083333335,671.2595,19.91747156485049,32.16406852757759,24.973706592370636,57.13777511994823,1918.0832083333335,,7442.258333333334,
78,2012-10-20,0.0,-29.848958333333332,404.81991666666664,7.9483749999999995,0.0,0.0,0.0,0.0,404.81991666666664,,-29.848958333333332,
78,2012-10-21,635.61675,6647.121875,1248.9913333333334,511.00404166666664,17.490829664281783,31.624107870081954,18.207322547348973,49.83143041743093,1248.9913333333334,,6647.121875,
78,2012-10-22,1906.627125,19483.854166666668,3148.2442916666664,1602.8460833333331,52.466349064391856,32.36290422650438,15.65719126993649,48.02009549644087,3148.2442916666664,,19483.854166666668,
78,2012-10-23,2064.4917083333335,21240.378125,4678.764125000001,1212.4092916666666,56.81044877086773,32.14456034226353,21.344658465846685,53.489218808110216,4678.764125000001,,21240.378125,
78,2012-10-24,1931.2890833333333,19999.548583333333,4215.471916666666,1331.1237916666666,53.144994037791236,31.936232655953688,20.424259038412345,52.36049169436604,4215.471916666666,,19999.548583333333,
78,2012-10-25,2137.8472916666665,21787.708333333332,4724.238458333333,1459.62,58.82903939644102,32.450524302441586,21.010701878718834,53.46122618116041,4724.238458333333,,21787.708333333332,
78,2012-10-26,2067.7254166666667,21175.520833333332,4714.750458333333,1389.0399583333335,56.89943359016695,32.29351779387895,21.57470733130807,53.86822512518702,4714.750458333333,,21175.520833333332,
78,2012-10-27,2181.937375,22166.041666666668,4620.497541666667,1726.4563333333333,60.04230531095212,32.55447734417673,20.198582892666217,52.75306023684294,4620.497541666667,,22166.041666666668,
78,2012-10-28,2135.1379583333332,22113.958333333332,4556.824250000001,1737.1842916666667,58.754484268941475,31.931259224720026,19.96715064518907,51.89840986990909,4556.824250000001,,22113.958333333332,
78,2012-10-29,2492.1812916666668,26771.909750000003,5381.304708333333,2289.085583333333,68.57956223628692,30.786255562913983,19.477290172900812,50.263545735814795,5381.304708333333,,26771.909750000003,
78,2012-10-30,2729.9664166666666,29239.6875,5871.954458333334,2787.7949583333334,75.12290634745918,30.877431626396913,19.459436257990756,50.33686788438767,5871.954458333334,,29239.6875,
78,2012-10-31,1997.4103750000002,21138.75,4832.593875,1336.4717083333333,54.96451224545955,31.24960914791482,22.15242624519887,53.40203539311369,4832.593875,,21138.75,
78,2012-11-01,2545.621291666667,26981.458333333332,5535.883791666667,2102.5993750000002,70.05011809759677,31.20218204849739,19.88116585110636,51.08334789960376,5535.883791666667,,26981.458333333332,
78,2012-11-02,2758.536,28995.3125,6025.426208333333,2086.251583333333,75.90908090258668,31.46353052756372,20.136328198375868,51.59985872593958,6025.426208333333,,28995.3125,
78,2012-11-03,1921.9025833333333,19963.645833333332,4830.6995,800.7198749999999,52.88669739497339,31.838170555012802,23.447171960951792,55.2853425159646,4830.6995,,19963.645833333332,
78,2012-11-04,1932.8390416666668,20142.708333333332,4739.388291666667,937.5560416666667,53.187645615483405,31.73470139404195,22.799468865768446,54.5341702598104,4739.388291666667,,20142.708333333332,
78,2012-11-05,2756.8342916666666,29236.041666666668,6234.5914999999995,1667.1073749999998,75.86225348559897,31.185210584519417,20.6637782987608,51.84898888328022,6234.5914999999995,,29236.041666666668,
78,2012-11-06,2910.8916666666664,30542.1875,6506.046375000001,1876.4635833333332,80.10158686479545,31.519730447609934,20.641312947564668,52.1610433951746,6506.046375000001,,30542.1875,
78,2012-11-07,2996.421208333333,31915.555583333335,6595.257083333334,2071.193083333333,82.45517909557879,31.04967396746084,20.02394403268174,51.073618000142574,6595.257083333334,,31915.555583333335,
78,2012-11-08,2864.0237500000003,30555.10425,6316.1499583333325,2036.1026666666667,78.81188084755092,30.999125062415438,20.03036971219701,51.02949477461245,6316.1499583333325,,30555.10425,
78,2012-11-09,3007.721666666667,31299.270833333332,6393.546208333333,2330.815125,82.76614382682077,31.780448015592576,19.79374135100738,51.57418936659995,6393.546208333333,,31299.270833333332,
78,2012-11-10,2029.6952083333333,21477.708333333332,4349.9009166666665,1499.4545833333334,55.85292262887543,31.253558803156356,19.625093155521427,50.87865195867779,4349.9009166666665,,21477.708333333332,
78,2012-11-11,2337.330916666667,24202.291666666668,4540.765083333333,2172.1428333333333,64.31840717299579,31.938925711889965,18.179956785169466,50.118882497059424,4540.765083333333,,24202.291666666668,
78,2012-11-12,3102.2966250000004,32684.0625,5952.312583333333,3256.4317916666664,85.36864680792516,31.39090806939322,17.646964025025927,49.03787209441915,5952.312583333333,,32684.0625,
78,2012-11-13,3329.9835000000003,35537.53466666667,6854.211625,2778.858791666667,91.63410842047331,30.98927216522014,18.689191564634,49.67846372985413,6854.211625,,35537.53466666667,
78,2012-11-14,3012.7845833333336,31489.375,6710.7766249999995,1997.1198333333332,82.90546459365254,31.64175988029882,20.650427415916557,52.29218729621539,6710.7766249999995,,31489.375,
78,2012-11-15,3146.947041666667,32959.0625,7030.234291666667,2247.322125,86.59733191157586,31.57702242117606,20.66879945594555,52.245821877121614,7030.234291666667,,32959.0625,
78,2012-11-16,2650.5972916666665,28108.75,6359.087583333334,1634.1376666666665,72.93883576407998,31.185937771654228,21.92166700047998,53.10760477213421,6359.087583333334,,28108.75,
78,2012-11-17,2872.4998333333333,29923.125,6395.859874999999,1904.427125,79.04512474775271,31.747509100489467,20.71153543811313,52.4590445386026,6395.859874999999,,29923.125,
78,2012-11-18,2544.5587083333335,26085.104166666668,5706.774541666667,1488.7501249999998,70.02087804989911,32.26090089745808,21.199149740713107,53.46005063817118,5706.774541666667,,26085.104166666668,
78,2012-11-19,2454.678625,24846.5625,5544.871708333333,1439.1404166666669,67.54756810676939,32.672692008149625,21.62447099824527,54.29716300639489,5544.871708333333,,24846.5625,
78,2012-11-20,2506.3684166666667,25797.743083333335,5808.469041666667,1382.2585,68.96996193359016,32.13067038390459,21.81726306949469,53.94793345339928,5808.469041666667,,25797.743083333335,
78,2012-11-21,2793.36,28937.291666666668,6122.500458333333,1685.3036666666667,76.8673637864612,31.92461137480354,20.501764820358286,52.42637619516183,6122.500458333333,,28937.291666666668,
78,2012-11-22,1848.6476666666667,19520.833333333332,4814.142208333334,996.645125,50.87087690332049,31.31932434704193,23.896861375162363,55.216185722204294,4814.142208333334,,19520.833333333332,
78,2012-11-23,1972.65225,21053.888875,4790.4738333333335,1274.5610416666666,54.28322096862961,30.986662135424393,22.047860310291146,53.03452244571554,4790.4738333333335,,21053.888875,
78,2012-11-24,2186.6183333333333,22518.854166666668,5039.074166666666,967.6570833333334,60.17111539167125,32.11317807942232,21.683269356294854,53.79644743571718,5039.074166666666,,22518.854166666668,
78,2012-11-25,2187.970875,22203.333333333332,5587.611124999999,772.3517083333332,60.20833447991194,32.589668935346495,24.385310908167288,56.974979843513786,5587.611124999999,,22203.333333333332,
78,2012-11-26,3073.3239166666667,32500.90283333333,6810.315833333333,1775.8081666666667,84.57137910475143,31.272996868115666,20.304492103480406,51.577488971596075,6810.315833333333,,32500.90283333333,
78,2012-11-27,3066.1655833333334,32154.583333333332,6970.493083333334,1698.5938333333334,84.37439689965144,31.536196227214724,21.00588178332243,52.54207801053715,6970.493083333334,,32154.583333333332,
78,2012-11-28,2557.1960416666666,27148.333333333332,6239.989041666667,1207.133875,70.36863075582463,31.15139083090862,22.272089174413136,53.42348000532176,6239.989041666667,,27148.333333333332,
78,2012-11-29,2589.62325,27486.493041666665,5905.934,1429.4427083333333,71.26095899834893,31.15830643051403,20.82042352544108,51.978729955955124,5905.934,,27486.493041666665,
78,2012-11-30,3066.18975,32027.604166666668,7150.539,1520.923,84.37506191524491,31.66147666419963,21.633890641362466,53.29536730556209,7150.539,,32027.604166666668,
78,2012-12-01,2225.3140416666665,22530.729166666668,5700.237666666667,468.35158333333334,61.23593950651256,32.664247092373664,24.515345554296985,57.17959264667064,5700.237666666667,,22530.729166666668,
78,2012-12-02,1223.5654166666666,12498.784708333333,3381.950166666667,391.0785,33.66993441570354,32.375463674398446,26.21921707833808,58.59468075273653,3381.950166666667,,12498.784708333333,
78,2012-12-03,2352.983875,24266.770833333332,5384.844,1396.6274166666665,64.74914350577875,32.06738552954716,21.502127863901364,53.56951339344853,5384.844,,24266.770833333332,
78,2012-12-04,2752.748291666667,28690.0,5746.985916666667,1938.5192916666667,75.74981540084389,31.731641901326707,19.41019450321219,51.1418364045389,5746.985916666667,,28690.0,
78,2012-12-05,2550.0465416666666,26855.520833333332,5984.659625,1183.2272083333335,70.17189162538983,31.4029985018286,21.5936559931351,52.9966544949637,5984.659625,,26855.520833333332,
78,2012-12-06,2508.3815416666666,26056.876041666666,5887.6494999999995,1254.6504583333333,69.02535887910474,31.836684992574455,21.894745616026228,53.73143060860068,5887.6494999999995,,26056.876041666666,
78,2012-12-07,2367.98925,24625.416666666668,5841.636583333333,1077.2210416666667,65.16205971381397,31.80187526929658,22.9864153848313,54.78829065412789,5841.636583333333,,24625.416666666668,
78,2012-12-08,2126.025125,21345.729166666668,5115.95875,1025.0982083333333,58.503718354430376,32.939271417736585,23.223963592194167,56.163235009930744,5115.95875,,21345.729166666668,
78,2012-12-09,2128.9211666666665,21317.083333333332,5050.022416666667,942.2940833333333,58.583411300678776,33.028464822783945,22.955450789262475,55.98391561204642,5050.022416666667,,21317.083333333332,
78,2012-12-10,2898.7722916666667,30206.875,6050.051166666667,1941.9092083333335,79.76808727756375,31.736928539640274,19.407676831445002,51.14460537108526,6050.051166666667,,30206.875,
78,2012-12-11,2981.9659583333337,30715.9375,6764.330166666667,1605.6845,82.05740116492387,32.10668720934308,21.339356791021082,53.446044000364154,6764.330166666667,,30715.9375,
78,2012-12-12,2914.4971666666665,30409.583333333332,6639.720208333333,1651.2783333333334,80.2008026050266,31.6963868611433,21.157269209023617,52.85365607016692,6639.720208333333,,30409.583333333332,
78,2012-12-13,3137.5812499999997,32688.020833333332,6692.127916666667,1851.5638333333334,86.33960511832692,31.744094688487852,19.837909757071525,51.58200444555937,6692.127916666667,,32688.020833333332,
78,2012-12-14,2863.04825,29850.208333333332,6453.172500000001,1721.82475,78.78503714914694,31.720344222760836,20.94817583207368,52.66852005483451,6453.172500000001,,29850.208333333332,
78,2012-12-15,2161.877375,21932.291666666668,5279.047333333333,893.884,59.4902965052284,32.598951719472254,23.32339921836312,55.922350937835375,5279.047333333333,,21932.291666666668,
78,2012-12-16,1699.5617916666667,17345.729166666668,4686.100041666667,388.16841666666664,46.7683486974867,32.40417649083599,26.178170836104968,58.58234732694096,4686.100041666667,,17345.729166666668,
78,2012-12-17,2796.9942083333335,28846.5625,6274.963041666667,1608.7912916666667,76.96736951935425,32.06668681484161,21.078388609563607,53.14507542440522,6274.963041666667,,28846.5625,
78,2012-12-18,3014.350458333333,31053.645833333332,6302.1466666666665,1896.0113333333331,82.9485541643735,32.102417521228666,19.665102445378047,51.76751996660671,6302.1466666666665,,31053.645833333332,
78,2012-12-19,2965.737416666667,30636.979166666668,6503.2005,1763.3501666666668,81.61082599523024,32.01425104033688,20.56844716253609,52.58269820287297,6503.2005,,30636.979166666668,
78,2012-12-20,2820.242375,29296.354166666668,6402.1179999999995,1460.0109583333333,77.60710993395706,31.836802807036978,21.175340378144185,53.01214318518117,6402.1179999999995,,29296.354166666668,
78,2012-12-21,2923.8343333333337,30347.708333333332,6396.550958333333,1642.2362916666668,80.45774169877087,31.862764306739592,20.423974768963575,52.28673907570317,6396.550958333333,,30347.708333333332,
78,2012-12-22,1387.8562083333334,14090.9375,4292.671416666667,181.98691666666664,38.190869794533114,32.57325617698621,29.51943634855658,62.0926925255428,4292.671416666667,,14090.9375,
78,2012-12-23,1337.1354166666667,13729.6875,4251.072208333333,125.09958333333333,36.795140799853236,32.208561640713654,30.002547514842366,62.211109155556024,4251.072208333333,,13729.6875,
78,2012-12-24,2639.262625,27618.4375,6335.636791666667,1256.4924583333334,72.62692969179967,31.603857414740656,22.228567194148834,53.83242460888948,6335.636791666667,,27618.4375,
78,2012-12-25,2468.6855,25526.354166666668,6348.222458333334,884.8709583333333,67.93300770500825,31.98405816719857,24.098147001074313,56.08220516827288,6348.222458333334,,25526.354166666668,
78,2012-12-26,2655.1507916666665,27475.3125,6259.7946249999995,1306.2878333333333,73.06413846083288,31.959732885497655,22.076882532583646,54.036615418081304,6259.7946249999995,,27475.3125,
78,2012-12-27,2995.31675,31089.375,7001.201583333333,1539.0473333333332,82.42478673637864,31.86305070932811,21.821313749052557,53.684364458380664,7001.201583333333,,31089.375,
78,2012-12-28,3029.963208333333,31467.916666666668,6970.04075,1610.5479166666667,83.37818404879839,31.843878239592705,21.462861767969034,53.30674000756173,6970.04075,,31467.916666666668,
78,2012-12-29,2167.8568333333333,21837.8125,5352.057125,742.4071250000001,59.65483856173179,32.83054225257873,23.748266294117496,56.57880854669622,5352.057125,,21837.8125,
78,2012-12-30,2087.152625,21343.854166666668,5528.096166666666,320.08891666666665,57.43402930654926,32.33984652202431,25.097071457726848,57.43691797975116,5528.096166666666,,21343.854166666668,
78,2012-12-31,2241.463208333333,23324.375,5818.178666666667,524.9319583333333,61.680330443955235,31.781778054081254,24.17115153499201,55.952929589073264,5818.178666666667,,23324.375,
78,2013-01-01,1717.4512083333332,17913.541666666668,4777.951916666667,245.13108333333332,47.260627637130796,31.70732036302527,25.845242973242584,57.55256333626786,4777.951916666667,,17913.541666666668,
78,2013-01-02,2204.655,22710.520833333332,5652.777791666666,513.518625,60.66744634012108,32.10481224179066,24.11876812663199,56.22358036842267,5652.777791666666,,22710.520833333332,
78,2013-01-03,2854.6692083333332,29776.458333333332,6417.0275,1167.5962916666667,78.5544636305265,31.70584563510846,20.882436163134834,52.58828179824329,6417.0275,,29776.458333333332,
78,2013-01-04,2609.72525,27589.479166666668,6149.261541666667,1475.9360416666666,71.81412355531096,31.282962679484488,21.597315154756465,52.88027783424095,6149.261541666667,,27589.479166666668,
78,2013-01-05,1865.2422916666667,19279.02775,4603.2231249999995,932.5595416666666,51.32752591267658,31.996812504604797,23.136475459582265,55.13328796418706,4603.2231249999995,,19279.02775,
78,2013-01-06,2160.0902083333335,22163.125,5124.43675,1049.308,59.441117455512746,32.23275917288615,22.404509681888758,54.63726885477491,5124.43675,,22163.125,
78,2013-01-07,2884.668208333333,30163.958333333332,6538.4470833333335,1683.23975,79.37997271142909,31.627446300159818,21.00422122355304,52.63166752371286,6538.4470833333335,,30163.958333333332,
78,2013-01-08,2895.3626249999998,30135.208333333332,6449.044041666667,1708.8395833333334,79.6742604567969,31.774985185871746,20.736786069845312,52.51177125571706,6449.044041666667,,30135.208333333332,
78,2013-01-09,2950.9689166666667,30925.3125,6402.292875,1876.0649583333334,81.20442808658962,31.557829766258504,20.060499520247934,51.61832928650644,6402.292875,,30925.3125,
78,2013-01-10,2426.738208333333,25649.895833333332,5232.975875,1973.695,66.77870688864428,31.2891606634079,19.76894210455582,51.05810276796372,5232.975875,,25649.895833333332,
78,2013-01-11,2953.632208333333,30750.416666666668,6656.040791666666,2072.439375,81.27771624472572,31.76596121953873,20.974193617678544,52.740154837217275,6656.040791666666,,30750.416666666668,
78,2013-01-12,1344.2056666666667,13779.409708333333,3734.910375,298.47016666666667,36.98969913777289,32.262030654008534,26.264544542809286,58.526575196817824,3734.910375,,13779.409708333333,
78,2013-01-13,1235.5481666666667,12933.308291666666,3481.2855,269.316375,33.99967437167492,31.594147519396405,26.082565935308637,57.676713454705045,3481.2855,,12933.308291666666,
78,2013-01-14,2324.0004583333334,24616.5625,5459.977708333333,1687.5228333333334,63.9515811319024,31.22233600597878,21.492343108289013,52.714679114267796,5459.977708333333,,24616.5625,
78,2013-01-15,2273.055083333333,24041.875,5867.20425,1259.4752916666666,62.5496720785177,31.267864146986213,23.647387884873837,54.91525203186005,5867.20425,,24041.875,
78,2013-01-16,2460.74275,26024.583333333332,6017.217375,1632.579125,67.71444001100716,31.270802039626368,22.404343295713616,53.67514533533998,6017.217375,,26024.583333333332,
78,2013-01-17,1946.5041250000002,19870.104166666668,5217.346041666667,683.7297083333333,53.56367982938911,32.39752066382204,25.443086897919088,57.84060756174112,5217.346041666667,,19870.104166666668,
78,2013-01-18,1765.996,18220.277791666667,4830.804875,597.0558333333333,48.596477710511834,32.05467016690396,25.691224520825518,57.74589468772948,4830.804875,,18220.277791666667,
78,2013-01-19,1396.5867916666666,14014.583333333334,3595.921875,667.712875,38.4311169968813,32.956746467434826,24.862818527212447,57.81956499464728,3595.921875,,14014.583333333334,
78,2013-01-20,1393.557375,14103.541666666666,3902.380458333333,287.36629166666665,38.34775385250413,32.67783375976607,26.811537856841124,59.48937161660719,3902.380458333333,,14103.541666666666,
78,2013-01-21,2856.9929583333337,29761.979166666668,7082.2894166666665,1308.6418333333334,78.6184083195744,31.74709215205644,23.058559059028706,54.805651211085134,7082.2894166666665,,29761.979166666668,
78,2013-01-22,2770.22,29737.465249999997,6733.88525,1248.0358333333334,76.23059988992846,30.80824106425868,21.942295860569853,52.75053692482853,6733.88525,,29737.465249999997,
78,2013-01-23,3124.526208333333,32864.0625,7619.876,1287.1927083333333,85.98035796184188,31.442677045459877,22.467096924471218,53.90977396993109,7619.876,,32864.0625,
78,2013-01-24,3500.37075,37002.8125,8292.945291666667,1802.9412083333334,96.32280544854154,31.28498146648579,21.716726806178286,53.001708272664075,8292.945291666667,,37002.8125,
