ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed
78,2013-01-25,3424.414041666667,35939.375,8004.809791666667,1980.9175833333331,94.23263736011741,31.51173676333525,21.582452770355403,53.09418953369066,8004.809791666667,,35939.375,
78,2013-01-26,2997.30625,31363.020833333332,6981.027999999999,1672.7706666666666,82.47953357182169,31.606020956764507,21.56859204172815,53.174612998492655,6981.027999999999,,31363.020833333332,
78,2013-01-27,2898.6397083333336,30367.083333333332,6663.72275,1866.2347916666668,79.76443886442854,31.568049364132822,21.263470110402974,52.8315194745358,6663.72275,,30367.083333333332,
78,2013-01-28,2668.547,29002.395125,5802.9466250000005,1664.868625,73.43277380297192,30.429693795983543,19.388089401952925,49.817783197936464,5802.9466250000005,,29002.395125,
78,2013-01-29,2265.3282916666667,23973.344416666663,4749.350875,1905.3099166666668,62.33704710144927,31.25065433252908,19.196671524904577,50.447325857433654,4749.350875,,23973.344416666663,
78,2013-01-30,2567.8762083333336,27136.979166666668,5246.501416666667,2418.4625,70.66252637130802,31.294583310755808,18.733917179849634,50.028500490605445,5246.501416666667,,27136.979166666668,
78,2013-01-31,3057.2959583333336,32195.416666666668,6883.686708333334,2267.9895,84.13032356448359,31.405088613086402,20.71797711929762,52.12306573238402,6883.686708333334,,32195.416666666668,
78,2013-02-01,2302.6465000000003,23426.458333333332,5794.269333333334,1014.1763333333333,63.36396532746286,32.507025033602396,23.96692657205672,56.473951605659124,5794.269333333334,,23426.458333333332,
78,2013-02-02,1993.1724583333335,20782.361083333333,5055.184916666666,944.1729583333334,54.84789373509448,31.718057511179726,23.570156331748006,55.288213842927725,5055.184916666666,,20782.361083333333,
78,2013-02-03,2469.2419999999997,25600.034750000003,5685.673624999999,1443.4022083333332,67.94832140891579,31.899192656520746,21.520961676177635,53.420154332698374,5685.673624999999,,25600.034750000003,
78,2013-02-04,3043.98725,31551.770833333332,6940.1954166666665,1898.9824166666667,83.76409603742432,31.90624392695928,21.314162030109603,53.220405957068884,6940.1954166666665,,31551.770833333332,
78,2013-02-05,3126.167625,32533.020833333332,7014.65925,2017.0383333333332,86.02552627958173,31.77930980866116,20.89308112784335,52.67239093650451,7014.65925,,32533.020833333332,
78,2013-02-06,3007.6150416666665,31500.520833333332,6746.638958333333,2012.9275416666667,82.76320973215924,31.57629018902598,20.753437334218226,52.32972752324421,6746.638958333333,,31500.520833333332,
78,2013-02-07,3180.5450416666667,33208.229166666664,7164.068166666667,2037.389375,87.52187786644653,31.674693698765893,20.904235764115764,52.57892946288166,7164.068166666667,,33208.229166666664,
78,2013-02-08,2847.5384166666668,29560.208333333332,6626.262458333334,1853.3082916666665,78.35823931388737,31.85801353099412,21.72108154092065,53.57909507191477,6626.262458333334,,29560.208333333332,
78,2013-02-09,2220.8645,22872.1875,5301.490041666667,920.1395833333332,61.1134975233902,32.112265840708375,22.460041277437814,54.57230711814619,5301.490041666667,,22872.1875,
78,2013-02-10,2435.8797916666667,25515.416666666668,5759.865624999999,1340.7338333333335,67.03026394239589,31.57255865206259,21.874089745103937,53.44664839716652,5759.865624999999,,25515.416666666668,
78,2013-02-11,2775.2007083333333,29155.729166666668,6158.676041666667,2171.771458333333,76.36765845716383,31.479446046558706,20.468393393923606,51.94783944048231,6158.676041666667,,29155.729166666668,
78,2013-02-12,2554.0478749999997,26929.895833333332,5849.1035833333335,1841.0896249999998,70.28199986241056,31.365408722547173,21.046260503341184,52.41166922588836,5849.1035833333335,,26929.895833333332,
78,2013-02-13,2790.4083333333333,29065.416666666668,6095.787166666666,2040.08775,76.78614015776922,31.750297433404757,20.32233213126453,52.072629564669285,6095.787166666666,,29065.416666666668,
78,2013-02-14,2853.3999166666667,29641.666666666668,6276.691833333333,2043.82475,78.51953540634746,31.835862189797165,20.518636142729807,52.354498332526965,6276.691833333333,,29641.666666666668,
78,2013-02-15,2837.575083333333,29644.270833333332,6054.307791666666,2303.2806666666665,78.08406943680059,31.656520684478263,19.789919443421827,51.4464401279001,6054.307791666666,,29644.270833333332,
78,2013-02-16,2267.547416666667,22920.729166666668,5429.150875,852.746,62.398112731608876,32.71783356410637,22.95217169218522,55.6700052562916,5429.150875,,22920.729166666668,
78,2013-02-17,1997.8842083333332,20448.541666666668,5286.291208333333,368.9414166666666,54.977551137405975,32.31205388190419,25.050075870317002,57.36212975222119,5286.291208333333,,20448.541666666668,
78,2013-02-18,2541.754625,26751.770833333332,6309.923958333333,1278.9949166666668,69.9437156026417,31.42227882699209,22.855561374154966,54.27784020114706,6309.923958333333,,26751.770833333332,
78,2013-02-19,2467.8374583333334,26276.25,5960.79525,1586.8605833333334,67.90967139057054,31.060594058181263,21.981692172722074,53.042286230903336,5960.79525,,26276.25,
78,2013-02-20,2330.628416666667,24686.979166666668,5885.240333333334,1206.054625,64.13396853788296,31.222068902771806,23.100243340756705,54.322312243528515,5885.240333333334,,24686.979166666668,
78,2013-02-21,2599.920375,27489.166666666668,6573.3841250000005,1189.1044583333335,71.54431411667585,31.279158737920714,23.171158070726943,54.450316808647656,6573.3841250000005,,27489.166666666668,
78,2013-02-22,2989.406125,31003.4375,6841.588583333333,1820.3040833333334,82.26213882773803,31.888321662959505,21.38293955849117,53.27126122145067,6841.588583333333,,31003.4375,
78,2013-02-23,1678.0240000000001,17214.270833333332,4425.238333333334,742.2285416666667,46.175674188222345,32.23785425688613,24.909690816085245,57.14754507297138,4425.238333333334,,17214.270833333332,
78,2013-02-24,1388.1002500000002,14233.541666666666,3976.4774166666666,461.281625,38.19758530544854,32.25257890505252,27.071096439527544,59.32367534458006,3976.4774166666666,,14233.541666666666,
78,2013-02-25,2821.103458333333,29574.0625,6096.088083333333,2209.5110416666666,77.63080512749954,31.547475951697816,19.973793239441587,51.521269191139396,6096.088083333333,,29574.0625,
78,2013-02-26,2960.68125,30845.0,6358.6821666666665,2268.22525,81.4716909741332,31.744132974983696,19.975729380418805,51.719862355402505,6358.6821666666665,,30845.0,
78,2013-02-27,2614.7001666666665,27271.770833333332,5787.854333333333,1965.7970416666667,71.95102274811961,31.707729658887068,20.56480312989874,52.27253278878581,5787.854333333333,,27271.770833333332,
78,2013-02-28,2763.348,28675.520833333332,6147.029791666667,1982.5465833333335,76.04149697303248,31.86991147525334,20.77180830071386,52.641719775967196,6147.029791666667,,28675.520833333332,
78,2013-03-01,2825.4847083333334,29444.166666666668,6263.185916666666,2052.882875,77.75136786828105,31.735860966464795,20.61181988991998,52.34768085638477,6263.185916666666,,29444.166666666668,
78,2013-03-02,1654.8357083333333,16702.291666666668,4521.198083333334,432.59891666666664,45.53758140708127,32.766904187309315,26.22996880988592,58.996872997195226,4521.198083333334,,16702.291666666668,
78,2013-03-03,1753.3189166666668,17661.015625,4344.671791666667,698.3962499999999,48.24763116859292,32.83233986180149,23.83754918680509,56.66988904860659,4344.671791666667,,17661.015625,
78,2013-03-04,3040.4762499999997,31712.083333333332,7016.181916666667,1865.1379166666666,83.66748073747935,31.708334592492342,21.438597448111192,53.146932040603545,7016.181916666667,,31712.083333333332,
78,2013-03-05,3083.129375,32104.0625,6608.905916666667,2266.6461249999998,84.84120459548706,31.760574376326012,19.947564584454657,51.70813896078067,6608.905916666667,,32104.0625,
78,2013-03-06,3089.584625,32179.583333333332,6651.819333333333,2327.0245,85.01883943313155,31.75237900049474,20.02997149696586,51.78235049746059,6651.819333333333,,32179.583333333332,
78,2013-03-07,2982.3219583333334,31087.5,6265.866000000001,2363.835833333333,82.06719753256283,31.7267304519678,19.530600985590187,51.257331437557994,6265.866000000001,,31087.5,
78,2013-03-08,2584.4410416666665,27195.833333333332,5955.5055,1594.2319166666666,71.11835557695836,31.428297038806,21.21956915994741,52.64786619875343,5955.5055,,27195.833333333332,
78,2013-03-09,733.6782083333333,7619.946875000001,1548.50775,558.4869583333333,20.189273757108786,31.84272801604942,19.691633425120873,51.53436144117028,1548.50775,,7619.946875000001,
78,2013-03-10,1311.7286666666666,13471.770833333334,3403.9661666666666,667.6034583333334,36.096000733810314,32.201486055544535,24.4839143195939,56.68540037513844,3403.9661666666666,,13471.770833333334,
78,2013-03-11,2529.6334166666666,26923.333333333332,5740.816083333334,2101.878208333333,69.61016556595119,31.073155079609244,20.66165512801687,51.73481020762611,5740.816083333334,,26923.333333333332,
78,2013-03-12,2835.8051250000003,29690.0,6202.509708333334,2257.765125,78.03536392405064,31.588047066538333,20.24312504514784,51.83117211168617,6202.509708333334,,29690.0,
78,2013-03-13,2998.0042916666666,31103.4375,6614.044166666667,2178.715833333333,82.49874220326546,31.877220902336866,20.605302953539436,52.48252385587631,6614.044166666667,,31103.4375,
78,2013-03-14,2981.098583333333,30992.5,7350.997958333333,1440.1894166666668,82.03353283801137,31.810926577374826,22.983173468241354,54.79410004561619,7350.997958333333,,30992.5,
78,2013-03-15,2702.98275,28348.541666666668,6376.690416666667,1749.4842500000002,74.38037286736379,31.53327967682873,21.796407218036236,53.32968689486497,6376.690416666667,,28348.541666666668,
78,2013-03-16,2579.1417500000002,26398.958333333332,6368.674541666667,1043.6775416666667,70.97253026967529,32.31059920311925,23.376665788788674,55.687264991907924,6368.674541666667,,26398.958333333332,
78,2013-03-17,2358.437,23794.0625,5964.514208333333,739.2945416666666,64.89920198128783,32.78025084225115,24.28995902373018,57.07020986598133,5964.514208333333,,23794.0625,
78,2013-03-18,3027.9731666666667,31367.1875,7273.673041666666,1588.2310833333333,83.32342230783343,31.925156377795155,22.469763322939492,54.39491970073465,7273.673041666666,,31367.1875,
78,2013-03-19,2707.9843333333333,28505.9375,6407.4942083333335,1622.5120416666666,74.51800587048248,31.4171951619513,21.780768365808914,53.197963527760216,6407.4942083333335,,28505.9375,
78,2013-03-20,2869.8525416666666,30258.75,6841.208958333334,1576.7778333333333,78.9722768758026,31.36643710499632,21.907971902333756,53.27440900733008,6841.208958333334,,30258.75,
78,2013-03-21,3008.109916666667,31406.25,6948.927,1757.900375,82.77682764630345,31.676282604291206,21.43986115931968,53.11614376361089,6948.927,,31406.25,
78,2013-03-22,2759.267916666666,28997.708333333332,6698.943041666666,1497.1289583333335,75.9292217024399,31.469278428288426,22.38529956562882,53.85457799391725,6698.943041666666,,28997.708333333332,
78,2013-03-23,1884.4179583333334,19174.6875,4899.849458333333,540.57475,51.855199733993764,32.50165908473674,24.76137429512666,57.263033379863415,4899.849458333333,,19174.6875,
78,2013-03-24,2009.2880833333331,20845.0,4674.02475,1001.846625,55.29136167675656,31.878428212371606,21.727482609738544,53.60591082211015,4674.02475,,20845.0,
78,2013-03-25,2701.391875,28276.5625,5860.925958333333,1985.2486666666666,74.33659534947716,31.594942394837805,20.08444916205935,51.67939155689716,5860.925958333333,,28276.5625,
78,2013-03-26,3050.5863750000003,31781.458333333332,6005.590458333333,2460.5861250000003,83.94569001100716,31.744324918483223,18.310583920111302,50.054908838594535,6005.590458333333,,31781.458333333332,
78,2013-03-27,2798.1699166666663,29255.208333333332,6194.644125,2060.2900416666666,76.99972252797652,31.632060234366044,20.51792647734659,52.14998671171265,6194.644125,,29255.208333333332,
78,2013-03-28,3034.334166666667,31550.416666666668,6578.874333333333,2216.7670000000003,83.49846358466337,31.80642803717728,20.205369384897164,52.011797422074444,6578.874333333333,,31550.416666666668,
78,2013-03-29,2800.927416666667,29353.75,6139.43725,2126.6787916666667,77.07560310034857,31.556937851077265,20.26680442094512,51.8237422720224,6139.43725,,29353.75,
78,2013-03-30,2097.792,21047.708333333332,4897.636666666666,1151.4319583333333,57.72680242157403,32.96204887060979,22.547689699350272,55.509738569960064,4897.636666666666,,21047.708333333332,
78,2013-03-31,1415.8457916666666,14544.166666666666,3732.790166666667,528.1360416666666,38.96108397541735,32.19464959684637,24.86938453085741,57.06403412770378,3732.790166666667,,14544.166666666666,
78,2013-04-01,2752.215291666667,28715.729166666668,6106.002666666667,1910.30475,75.73514836727206,31.697071966248718,20.60428003170502,52.30135199795375,6106.002666666667,,28715.729166666668,
78,2013-04-02,2854.332,29904.375,6727.910500000001,1576.6405000000002,78.5451843698404,31.566493896971004,21.80046605272653,53.36695994969753,6727.910500000001,,29904.375,
78,2013-04-03,3059.2052916666667,31891.5625,7100.1168333333335,1825.5644583333333,84.18286438268208,31.724107667898455,21.572973013895528,53.29708068179399,7100.1168333333335,,31891.5625,
78,2013-04-04,2777.977166666667,29136.354166666668,6200.7117499999995,2008.3365000000001,76.44406072280316,31.531893802365644,20.621803207935287,52.15369701030094,6200.7117499999995,,29136.354166666668,
78,2013-04-05,2410.338708333333,25113.229166666668,5595.132583333333,1560.9744583333334,66.32742730691616,31.741840609470874,21.588781212276192,53.33062182174706,5595.132583333333,,25113.229166666668,
78,2013-04-06,2129.437375,21638.75,5108.450583333333,963.6873333333333,58.597616263071,32.5453760452309,22.875854727550717,55.42123077278163,5108.450583333333,,21638.75,
78,2013-04-07,1915.2909583333333,19734.791666666668,4482.268666666667,1149.4984583333332,52.70475944780774,32.096583257452274,22.008256611430827,54.104839868883104,4482.268666666667,,19734.791666666668,
78,2013-04-08,2843.8523333333337,29740.416666666668,5694.235708333334,2593.080875,78.25680609062557,31.623984188987553,18.552767171541266,50.17675136052881,5694.235708333334,,29740.416666666668,
78,2013-04-09,2872.563291666667,30243.75,5873.960375,2689.46825,79.04687098697487,31.41163612335283,18.819829117746476,50.231465241099315,5873.960375,,30243.75,
78,2013-04-10,2891.1485833333336,30347.291666666668,6028.077333333334,2560.9352916666667,79.55829893597506,31.507000803255043,19.247714988465514,50.75471579172055,6028.077333333334,,30347.291666666668,
78,2013-04-11,2974.9952916666666,31188.854166666668,6554.53625,2146.1895,81.86558314988076,31.54593862443043,20.363988949230038,51.90992757366046,6554.53625,,31188.854166666668,
78,2013-04-12,3004.281125,31376.979166666668,6572.454541666667,2112.5759583333333,82.67146739130436,31.665476735732028,20.297229595577924,51.962706331309946,6572.454541666667,,31376.979166666668,
78,2013-04-13,2140.1108333333336,21730.625,4647.2981666666665,1389.7591666666667,58.891327279398276,32.570216024506664,20.722808929484614,53.29302495399128,4647.2981666666665,,21730.625,
78,2013-04-14,2242.1114583333333,23034.583333333332,4941.822958333333,1453.439375,61.69816891396075,32.19092293098079,20.78869006929391,52.979613000274696,4941.822958333333,,23034.583333333332,
78,2013-04-15,2290.6929583333335,24527.8125,5434.157291666666,1732.0255416666666,63.035029123096685,30.886212433428106,21.468103975332806,52.354316408760916,5434.157291666666,,24527.8125,
78,2013-04-16,2709.7922916666666,28778.645833333332,5772.91675,2468.631125,74.56775706292423,31.140260370698503,19.437716464678566,50.57797683537707,5772.91675,,28778.645833333332,
78,2013-04-17,3012.2085,31470.729166666668,6235.483791666667,2710.7610833333333,82.88961199779857,31.65445314825507,19.19922295108778,50.85367609934285,6235.483791666667,,31470.729166666668,
78,2013-04-18,2968.333666666667,31520.3125,6276.652999999999,2847.7904166666667,81.68226930838378,31.144315790377064,19.295583128419786,50.43989891879686,6276.652999999999,,31520.3125,
78,2013-04-19,3279.331208333333,34569.895833333336,6776.563875,3319.8262083333334,90.24026440102733,31.372115276345227,18.994670666726556,50.366785943071775,6776.563875,,34569.895833333336,
78,2013-04-20,1772.948625,18362.916666666668,4465.774125,751.85,48.78779925701706,31.93089405481007,23.565431283452227,55.496325338262295,4465.774125,,18362.916666666668,
78,2013-04-21,2290.677166666667,23420.416666666668,5027.280666666667,1294.4347083333334,63.0345945698037,32.34639313257925,20.799783642471663,53.14617677505091,5027.280666666667,,23420.416666666668,
78,2013-04-22,2902.41425,30441.979166666668,6113.33025,2456.611375,79.86830627407815,31.531389130692368,19.459213179474965,50.99060231016733,6113.33025,,30441.979166666668,
78,2013-04-23,2706.2567083333333,28542.604166666668,5848.3827083333335,2229.8646249999997,74.4704652815997,31.35681808971872,19.854661736482882,51.2114798262016,5848.3827083333335,,28542.604166666668,
78,2013-04-24,2604.567,27474.895833333332,5713.213083333333,2240.57025,71.6721794166208,31.351337275209918,20.149518392568318,51.50085566777825,5713.213083333333,,27474.895833333332,
78,2013-04-25,2329.664375,24324.583333333332,5149.556791666667,1835.3070416666667,64.10744014859658,31.674118687450125,20.513735194149003,52.18785388159913,5149.556791666667,,24324.583333333332,
78,2013-04-26,2954.666041666667,31029.375,5963.336625,2634.2162916666666,81.3061651531829,31.49139966991247,18.622440710485797,50.113840380398265,5963.336625,,31029.375,
78,2013-04-27,2118.0340833333335,21702.083333333332,4838.034625,1401.54475,58.283821775820954,32.27662441946043,21.601695908521627,53.87832032798207,4838.034625,,21702.083333333332,
78,2013-04-28,1788.8449166666667,18578.333333333332,4430.851541666667,1088.3219583333332,49.225231608879106,31.843627238235612,23.110042860977646,54.953670099213255,4430.851541666667,,18578.333333333332,
78,2013-04-29,2540.625125,26971.412500000002,5110.8317916666665,2518.3624583333335,69.9126341496973,31.152541874772176,18.36150178369005,49.51404365846222,5110.8317916666665,,26971.412500000002,
78,2013-04-30,2875.912333333333,30231.5625,5802.502416666666,2839.6746666666663,79.13902953586496,31.460936073028257,18.59837665059856,50.05931272362682,5802.502416666666,,30231.5625,
78,2013-05-01,2955.7322916666667,30770.416666666668,5639.316041666666,3207.4944166666664,81.3355060997982,31.767885605222514,17.758789515081105,49.52667512030362,5639.316041666666,,30770.416666666668,
78,2013-05-02,3026.6951666666664,31327.395833333332,5499.7455,3634.60525,83.288254448725,31.952215721956005,17.01134299245999,48.963558714416,5499.7455,,31327.395833333332,
78,2013-05-03,2993.3055,31118.541666666668,6078.3204166666665,3012.0789999999997,82.36944138690147,31.8118113655475,18.927125274948605,50.7389366404961,6078.3204166666665,,31118.541666666668,
78,2013-05-04,2062.80225,20950.104166666668,4333.812083333333,1551.9498333333333,56.76395844799119,32.56326929074167,20.044913762238618,52.608183052980294,4333.812083333333,,20950.104166666668,
78,2013-05-05,2192.7235416666667,22179.6875,4252.3609166666665,2052.055625,60.3391178224179,32.69527898057055,18.57783056777462,51.27310954834516,4252.3609166666665,,22179.6875,
78,2013-05-06,3047.3025416666665,31560.104166666668,5723.189041666667,3134.6287916666665,83.85532585764079,31.932560003851187,17.571950289776904,49.50451029362808,5723.189041666667,,31560.104166666668,
78,2013-05-07,2937.928125,30699.0625,5922.41025,2974.948083333333,80.84557305998898,31.64992205016297,18.693631514294687,50.343553564457665,5922.41025,,30699.0625,
78,2013-05-08,3031.4545416666665,31866.145833333332,6170.931791666667,2983.113041666667,83.41922239038708,31.461404883962924,18.76469498608001,50.22609987004294,6170.931791666667,,31866.145833333332,
78,2013-05-09,2530.378166666667,26734.0625,5403.530583333333,2397.507916666667,69.63065951201615,31.30235868390157,19.585423081194715,50.887781765096285,5403.530583333333,,26734.0625,
78,2013-05-10,2660.2472916666666,27910.833333333332,5399.983,2671.32875,73.20438337002385,31.521421714840564,18.747350192577557,50.26877190741812,5399.983,,27910.833333333332,
78,2013-05-11,2107.267333333333,21477.5,4484.417458333333,1889.666,57.98754356998715,32.44834105579512,20.23217671609343,52.68051777188856,4484.417458333333,,21477.5,
78,2013-05-12,1618.4262916666667,16874.166666666668,3791.421083333333,1563.6007916666667,44.53567120711796,31.719561996505906,21.772083395064772,53.49164539157067,3791.421083333333,,16874.166666666668,
78,2013-05-13,2741.81025,28781.145833333332,5395.595333333334,2727.5771250000003,75.44882361034672,31.50546592135567,18.165677217841555,49.671143139197234,5395.595333333334,,28781.145833333332,
78,2013-05-14,3045.1068333333333,31591.458333333332,5707.298,3074.360958333333,83.79490460465969,31.87788139477117,17.50576836633271,49.383649761103875,5707.298,,31591.458333333332,
78,2013-05-15,3018.257208333333,31604.6875,5861.511166666667,3181.5866666666666,83.05605966795083,31.583578636864353,17.971254683119206,49.55483331998355,5861.511166666667,,31604.6875,
78,2013-05-16,3011.3185,31490.416666666668,6213.617208333333,2875.14625,82.86512107870115,31.625316181464086,19.119934077191974,50.74525025865606,6213.617208333333,,31490.416666666668,
78,2013-05-17,2458.1345833333335,25656.979166666668,5153.2598333333335,2265.1025833333333,67.64266877637131,31.685219959159177,19.462419165997634,51.14763912515681,5153.2598333333335,,25656.979166666668,
78,2013-05-18,1949.8261666666667,19971.458333333332,4307.334125,1481.8882916666669,53.655095395340304,32.28811614071017,20.898691058387833,53.186807199098006,4307.334125,,19971.458333333332,
78,2013-05-19,1828.2849999999999,18680.625,3945.68875,1526.739625,50.310539350577876,32.36749463972771,20.46688380081236,52.83437844054008,3945.68875,,18680.625,
78,2013-05-20,2967.686208333333,31056.770833333332,6271.074083333333,2847.498833333333,81.66445262337186,31.60226947178945,19.566175139015265,51.168444610804706,6271.074083333333,,31056.770833333332,
78,2013-05-21,3028.9121250000003,31567.291666666668,6456.918791666667,2808.3686249999996,83.34926045679693,31.732620782952743,19.82021239439332,51.552833177346066,6456.918791666667,,31567.291666666668,
78,2013-05-22,3082.52975,32453.333333333332,6608.4657916666665,2974.8703333333337,84.82470418271878,31.4126486832315,19.731569814219426,51.144218497450936,6608.4657916666665,,32453.333333333332,
78,2013-05-23,2996.7290833333336,31595.9375,6341.923416666667,2856.4348750000004,82.46365116492387,31.366988710683323,19.449572048789413,50.816560759472736,6341.923416666667,,31595.9375,
78,2013-05-24,2302.1144583333335,23774.6875,4595.811625,2311.6899583333334,63.34932466519905,32.02349188554275,18.731290740112964,50.754782625655714,4595.811625,,23774.6875,
78,2013-05-25,1400.6296666666667,14690.9375,3302.9870416666668,937.2858333333334,38.542368372775634,31.53046682515395,21.786008134772132,53.31647495992608,3302.9870416666668,,14690.9375,
78,2013-05-26,1352.9975416666666,14405.833333333334,3461.1321666666668,701.333,37.23163295725555,31.060984189681,23.280917954657866,54.341902144338874,3461.1321666666668,,14405.833333333334,
78,2013-05-27,2189.214,23759.895833333332,5019.097125,1938.1868333333332,60.242542652724275,30.47195199470641,20.46922360481175,50.941175599518154,5019.097125,,23759.895833333332,
78,2013-05-28,2792.843166666667,29616.875,5681.228,2886.9070833333335,76.85314162538984,31.186303926397674,18.587598764126426,49.7739026905241,5681.228,,29616.875,
78,2013-05-29,3020.5270416666667,32330.833333333332,6457.195875,2891.2087916666665,83.11852068427812,30.897434509166477,19.352958467179494,50.25039297634597,6457.195875,,32330.833333333332,
78,2013-05-30,3410.612958333333,36029.583333333336,7394.5995,3293.7881666666667,93.85286071363052,31.306159174191926,19.88729518943439,51.19345436362631,7394.5995,,36029.583333333336,
78,2013-05-31,3075.593666666667,32044.6875,6858.19475,2707.736083333333,84.63383782792148,31.7416507042448,20.738344065454257,52.479994769699054,6858.19475,,32044.6875,
78,2013-06-01,2202.407583333333,22517.708333333332,5230.036083333333,1635.7245833333334,60.60560218308567,32.346708531148145,22.506128717959204,54.852837249107345,5230.036083333333,,22517.708333333332,
78,2013-06-02,1994.5304166666667,20395.208333333332,4766.462208333333,1299.5660416666667,54.885261878554395,32.342166515701166,22.645833546142033,54.9880000618432,4766.462208333333,,20395.208333333332,
78,2013-06-03,2764.8530833333334,29415.104166666668,5565.319916666667,2755.319708333333,76.08291368556227,31.085528781765177,18.333274724031863,49.41880350579704,5565.319916666667,,29415.104166666668,
78,2013-06-04,2836.1517500000004,30100.833333333332,5804.432333333333,2711.6312916666666,78.04490231150248,31.16072375198219,18.68536287057562,49.84608662255782,5804.432333333333,,30100.833333333332,
78,2013-06-05,3005.94525,31490.625,5972.015208333333,3027.149,82.71726059438636,31.56867665718156,18.376378500532976,49.945055157714535,5972.015208333333,,31490.625,
78,2013-06-06,3014.1257499999997,31736.770833333332,5803.004,3172.8728749999996,82.94237066593286,31.40908047812451,17.717826180245552,49.12690665837005,5803.004,,31736.770833333332,
78,2013-06-07,2877.863125,30163.4375,5567.638166666667,2954.5698333333335,79.19271119977985,31.55338032257564,17.885886592051094,49.439266914626735,5567.638166666667,,30163.4375,
78,2013-06-08,2074.1092083333333,21383.541666666668,4395.833125,1774.5905833333334,57.07510204549624,32.07809530776684,19.919657315416135,51.99775262318297,4395.833125,,21383.541666666668,
78,2013-06-09,2165.4444166666667,22401.666666666668,4485.086208333333,1958.8873333333333,59.58845395340304,31.96857668260482,19.400403695103897,51.368980377708716,4485.086208333333,,22401.666666666668,
78,2013-06-10,2880.416416666667,30448.125,5848.153583333333,2922.4669166666667,79.26297239038709,31.286091750228167,18.6113775075677,49.89746925779587,5848.153583333333,,30448.125,
78,2013-06-11,2798.0964583333334,29252.8125,5826.70425,2475.100125,76.9977011098881,31.633820448728358,19.300815092565884,50.93463554129425,5826.70425,,29252.8125,
78,2013-06-12,2784.619166666667,29334.270833333332,5784.692708333333,2574.676125,76.6268345257751,31.39403236842682,19.10844289821714,50.50247526664398,5784.692708333333,,29334.270833333332,
78,2013-06-13,2907.3704166666666,30802.395833333332,5768.401208333333,3125.3758333333335,80.00468950651256,31.215655595611636,18.146432780198715,49.36208837581035,5768.401208333333,,30802.395833333332,
78,2013-06-14,2358.261,25049.791666666668,5374.7805,2024.0941666666668,64.89435883324161,31.134675349115724,20.791073669747288,51.925749018863,5374.7805,,25049.791666666668,
78,2013-06-15,2160.522916666667,22183.020833333332,4534.717083333334,1749.3483333333334,59.453024674371676,32.21030084393424,19.8084189431116,52.01871978704585,4534.717083333334,,22183.020833333332,
78,2013-06-16,1984.7709583333333,20649.166666666668,4386.0453333333335,1491.5935833333333,54.61670221060355,31.7880917580794,20.58215712166873,52.37024887974814,4386.0453333333335,,20649.166666666668,
78,2013-06-17,3002.59625,31759.166666666668,6216.252125,2917.4721666666665,82.62510319207485,31.266871620566118,18.966178125341337,50.23304974590745,6216.252125,,31759.166666666668,
78,2013-06-18,2860.7371666666663,30421.875,5834.434916666666,2895.403208333333,78.72144101999633,31.09915377610025,18.58374017404368,49.68289395014392,5834.434916666666,,30421.875,
78,2013-06-19,2739.9497916666664,29208.125,5780.659416666666,2682.588375,75.39762772885709,31.023837508572395,19.17758898743652,50.20142649600891,5780.659416666666,,29208.125,
78,2013-06-20,2350.7826666666665,24900.833333333332,5345.355208333333,1976.543375,64.68857090442121,31.221602439028818,20.80094144110138,52.0225438801302,5345.355208333333,,24900.833333333332,
78,2013-06-21,1877.7845416666667,19639.776041666668,4768.4645,1370.6382083333335,51.67266212621537,31.620287871111575,23.52677100724618,55.147058878357754,4768.4645,,19639.776041666668,
78,2013-06-22,673.373875,7257.915625000001,2423.952041666667,141.96195833333334,18.529825949367087,30.68322034372542,32.36178070131665,63.04500104504207,2423.952041666667,,7257.915625000001,
78,2013-06-23,1612.8187916666666,17049.791666666668,4069.813791666667,1404.4827083333332,44.38136465786094,31.2840584957836,23.130007053932985,54.41406554971658,4069.813791666667,,17049.791666666668,
78,2013-06-24,2040.4463333333333,21579.895833333332,5456.66925,1361.0142916666666,56.14877086773069,31.270327065274795,24.501833763817775,55.77216082909256,5456.66925,,21579.895833333332,
78,2013-06-25,2079.4442916666667,21739.21875,5379.7375,1424.7470833333334,57.22191226380481,31.63442525482602,23.979352680778963,55.61377793560499,5379.7375,,21739.21875,
78,2013-06-26,2268.4957916666667,24162.916666666668,5623.348208333333,1670.4422083333332,62.4242100073381,31.04882809384749,22.551006143829586,53.59983423767708,5623.348208333333,,24162.916666666668,
78,2013-06-27,3042.0195,32066.666666666668,6870.182833333333,2786.341875,83.70994771601539,31.37362977294154,20.760355223291267,52.133984996232805,6870.182833333333,,32066.666666666668,
78,2013-06-28,2629.0698333333335,27537.708333333332,5977.106124999999,2213.3992083333333,72.34644560631077,31.574095426115555,21.03214047756573,52.60623590368129,5977.106124999999,,27537.708333333332,
78,2013-06-29,2059.3210416666666,21325.104166666668,5009.661458333333,1411.4715416666668,56.668162951751974,31.936659411377377,22.76342042974804,54.700079841125415,5009.661458333333,,21325.104166666668,
78,2013-06-30,2316.284916666667,24122.395833333332,5437.392375,1918.4570416666666,63.739265731058524,31.756170894791058,21.841906158284146,53.59807705307521,5437.392375,,24122.395833333332,
78,2013-07-01,3037.973583333333,32298.125,6513.221416666667,2863.5732083333332,83.59861263988259,31.107368443540594,19.540642259145073,50.64801070268567,6513.221416666667,,32298.125,
78,2013-07-02,3068.0561666666667,32699.791666666668,6970.923958333333,2827.9721250000002,84.4264217574757,31.02950954851143,20.656924503713032,51.68643405222446,6970.923958333333,,32699.791666666668,
78,2013-07-03,3074.931666666667,32620.729166666668,7078.505958333334,2780.1233333333334,84.61562098697487,31.174420953805793,21.02656064627348,52.200981600079274,7078.505958333334,,32620.729166666668,
78,2013-07-04,3062.0169583333336,32388.541666666668,6791.4295833333335,2959.882416666667,84.26023550724638,31.266033493792193,20.318428310966077,51.58446180475828,6791.4295833333335,,32388.541666666668,
78,2013-07-05,3141.4464583333333,33415.416666666664,7039.496291666666,2995.859875,86.44596748303063,31.09133515198958,20.413384052429805,51.50471920441938,7039.496291666666,,33415.416666666664,
78,2013-07-06,2847.308958333333,30209.895833333332,6387.270333333334,2620.37825,78.35192510548522,31.17037001627956,20.487377624279528,51.65774764055908,6387.270333333334,,30209.895833333332,
78,2013-07-07,2955.2144166666662,31610.104166666668,6072.966791666667,3194.897916666667,81.32125527426159,30.91858860838053,18.616382005056817,49.534970613437345,6072.966791666667,,31610.104166666668,
78,2013-07-08,3302.454333333333,35451.354166666664,7226.159791666666,3427.292041666667,90.87656393322325,30.807792667815058,19.751270398483637,50.55906306629869,7226.159791666666,,35451.354166666664,
78,2013-07-09,3223.2807916666666,34237.291666666664,6731.280041666666,3508.2125416666663,88.69787538983674,31.135463016842053,19.051034303218277,50.18649732006033,6731.280041666666,,34237.291666666664,
78,2013-07-10,3129.0280416666665,33126.458333333336,6753.562125,3209.9953333333337,86.10423890111906,31.238562427508548,19.755052834444466,50.99361526195301,6753.562125,,33126.458333333336,
78,2013-07-11,3016.3716249999998,32001.145833333332,6381.879958333334,3001.601,83.0041723995597,31.17280686071909,19.324283698760283,50.49709055947936,6381.879958333334,,32001.145833333332,
78,2013-07-12,2423.660375,25812.395833333332,5543.103125000001,2145.2323333333334,66.69401141992294,31.052747870859697,20.808699792977375,51.86144766383707,5543.103125000001,,25812.395833333332,
78,2013-07-13,1866.3919166666667,19889.583333333332,4836.532833333334,1341.076625,51.35916116308934,31.033713800674427,23.562900964059494,54.59661476473392,4836.532833333334,,19889.583333333332,
78,2013-07-14,1790.152375,18806.979166666668,4476.6525,1482.747375,49.26121009906439,31.479479766332823,23.065062875465912,54.544542641798735,4476.6525,,18806.979166666668,
78,2013-07-15,2107.244833333333,22451.145833333332,5248.309041666666,1738.7380833333334,57.98692441753806,31.04081230711285,22.65172038238784,53.692532689500695,5248.309041666666,,22451.145833333332,
78,2013-07-16,2272.5595416666665,24144.0625,5507.442,1987.7769583333331,62.53603581911575,31.128738059659984,22.103440979127527,53.23217903878751,5507.442,,24144.0625,
78,2013-07-17,2201.2199166666664,23431.979166666668,5464.279458333333,1832.8677500000001,60.57292010640249,31.06783944490214,22.596659030414845,53.66449847531699,5464.279458333333,,23431.979166666668,
78,2013-07-18,2492.017208333333,26598.4375,5940.673708333333,2414.809333333333,68.575047009723,30.98500016454406,21.642123796335127,52.62712396087919,5940.673708333333,,26598.4375,
78,2013-07-19,2475.1513333333332,26320.3125,5880.580833333333,2399.0512083333333,68.11093377361952,31.10049539938165,21.64958049644003,52.75007589582168,5880.580833333333,,26320.3125,
78,2013-07-20,2173.117875,22954.375,5263.998958333334,1880.4650833333333,59.7996113098514,31.309375323331608,22.221359476925528,53.53073480025714,5263.998958333334,,22954.375,
78,2013-07-21,1805.2369166666667,19027.604166666668,4404.1019166666665,1339.3500833333333,49.67630480645753,31.376658359003017,22.428155323943074,53.8048136829461,4404.1019166666665,,19027.604166666668,
78,2013-07-22,2055.9744583333336,21932.291666666668,5133.621916666667,1475.7689166666667,56.57607205099981,31.00204150278249,22.68089407771083,53.68293558049332,5133.621916666667,,21932.291666666668,
78,2013-07-23,2059.1621250000003,21734.895833333332,5096.306291666667,1500.6121666666668,56.66378990093561,31.332104715528526,22.720519703624117,54.05262441915265,5096.306291666667,,21734.895833333332,
78,2013-07-24,1944.0578333333333,20499.375,4680.663666666666,1379.8229166666667,53.496363052650885,31.36354547189903,22.125195567111337,53.48874103901038,4680.663666666666,,20499.375,
78,2013-07-25,1941.9472916666666,20479.166666666668,4777.5505416666665,1306.1974583333333,53.43828540634746,31.360411206597426,22.605458097739078,53.9658693043365,4777.5505416666665,,20479.166666666668,
78,2013-07-26,1949.6069166666666,20540.208333333332,4898.26675,1302.5249999999999,53.649062098697485,31.39054122472175,23.107762261531377,54.49830348625313,4898.26675,,20540.208333333332,
78,2013-07-27,1193.7835,12492.291666666666,3399.3631666666665,570.4756666666666,32.85039900935608,31.603854047205076,26.36791266759204,57.97176671479711,3399.3631666666665,,12492.291666666666,
78,2013-07-28,1738.1032916666666,18313.4375,4478.158791666667,1130.6234583333332,47.82892932489452,31.38790304255044,23.694629447452247,55.08253249000269,4478.158791666667,,18313.4375,
78,2013-07-29,1925.1207083333331,20199.166666666668,4852.632583333333,1227.777125,52.97525339387268,31.519629510876985,23.278996770212395,54.79862628108938,4852.632583333333,,20199.166666666668,
78,2013-07-30,1979.5048749999999,20831.5625,4991.471166666667,1312.0187916666666,54.4717907264722,31.426160239318012,23.218118501312922,54.64427874063094,4991.471166666667,,20831.5625,
78,2013-07-31,2000.3244583333333,21104.270833333332,5036.229958333333,1404.7596666666668,55.04470166024582,31.346328790781314,23.123602931473094,54.46993172225441,5036.229958333333,,21104.270833333332,
78,2013-08-01,1958.652875,20693.333333333332,4936.177708333334,1337.5168333333334,53.89798775454045,31.302830660995372,23.11429414190492,54.4171248029003,4936.177708333334,,20693.333333333332,
78,2013-08-02,1951.9425833333335,20601.354166666668,4859.5050833333335,1367.1414166666666,53.71333470922767,31.334867408673095,22.856860364970142,54.19172777364323,4859.5050833333335,,20601.354166666668,
78,2013-08-03,1062.654,10954.0625,3338.505541666667,58.968041666666664,29.241992294991743,32.08287341626865,29.532294434024635,61.6151678502933,3338.505541666667,,10954.0625,
78,2013-08-04,1165.571125,12165.425000000001,3379.217041666667,261.1537916666667,32.074054072647215,31.686048699052478,26.915912250447942,58.60196094950041,3379.217041666667,,12165.425000000001,
78,2013-08-05,1920.9002916666668,20257.604166666668,4736.099625,1306.06625,52.85911644652358,31.359803497362797,22.65442539461746,54.01422889198025,4736.099625,,20257.604166666668,
78,2013-08-06,1964.6636666666666,20587.604166666668,4909.7922499999995,1329.2974166666665,54.06339203815813,31.560145376734084,23.108811454359987,54.668956831094064,4909.7922499999995,,20587.604166666668,
78,2013-08-07,1919.3145416666666,20273.75,0.0,0.0,52.81547995780591,31.308961165311107,0.0,31.308961165311107,0.0,,20273.75,
78,2013-08-08,1956.5142083333333,20699.375,5058.435208333333,1309.4997083333333,53.83913616767566,31.2595242902171,23.67986716603263,54.93939145624972,5058.435208333333,,20699.375,
78,2013-08-09,1765.0283749999999,18637.708333333332,4630.707125,1060.3070833333334,48.569850715465044,31.319568609603298,24.075488396528772,55.39505700613208,4630.707125,,18637.708333333332,
78,2013-08-10,1256.9503750000001,13160.520833333334,3692.861375,379.63758333333334,34.588617914144194,31.58651018754522,27.190064062504888,58.7765742500501,3692.861375,,13160.520833333334,
78,2013-08-11,1404.4667083333334,14746.25,0.0,0.0,38.64795565033939,31.498251595574928,0.0,31.498251595574928,0.0,,14746.25,
78,2013-08-12,1996.58925,21047.8125,4901.8339166666665,1464.7284166666668,54.941916620803525,31.371721661540942,22.56690127079699,53.938622932337935,4901.8339166666665,,21047.8125,
78,2013-08-13,1942.6835416666665,20489.270833333332,4951.8775,1321.8651666666667,53.45854545037607,31.356829800945558,23.418749012026645,54.775578812972206,4951.8775,,20489.270833333332,
78,2013-08-14,1908.301875,20050.520833333332,4506.641333333334,1436.767125,52.51243464501927,31.475889329340674,21.77948669311391,53.25537602245459,4506.641333333334,,20050.520833333332,
78,2013-08-15,1934.3992083333333,20310.625,4706.889041666666,1388.5160416666668,53.230578104934864,31.49774110593711,22.455926362990052,53.95366746892716,4706.889041666666,,20310.625,
78,2013-08-16,1936.856125,20473.645833333332,4844.985166666666,1334.0374166666668,53.29818725921849,31.286628547098204,22.930713497211528,54.217342044309746,4844.985166666666,,20473.645833333332,
78,2013-08-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2013-08-18,1670.6049583333333,17391.354166666668,4156.447166666667,1111.0672916666667,45.97151784076316,31.76851815927352,23.158432893620244,54.926951052893756,4156.447166666667,,17391.354166666668,
78,2013-08-19,2035.2995416666665,21489.0625,5050.309333333334,1494.4070416666666,56.00714203815813,31.323296163524383,22.77302974159643,54.096325905120814,5050.309333333334,,21489.0625,
78,2013-08-20,2010.7553333333333,21336.145833333332,4943.215999999999,1513.9949583333334,55.331737295909,31.16734793056405,22.44987460206066,53.61722253262471,4943.215999999999,,21336.145833333332,
78,2013-08-21,2009.137375,21249.0625,5081.176875,1456.3249583333334,55.28721450192625,31.269896931727377,23.171003440302258,54.44090037202963,5081.176875,,21249.0625,
78,2013-08-22,1999.6390833333335,21186.979166666668,5060.347583333333,1444.6187083333334,55.02584158869932,31.213262732175583,23.143637147026126,54.35689987920171,5060.347583333333,,21186.979166666668,
78,2013-08-23,1927.4349166666668,20621.5625,5180.322708333333,1188.1051666666667,53.038935516419,30.91112023760283,24.341960250755125,55.25308048835795,5180.322708333333,,20621.5625,
78,2013-08-24,1743.6964166666667,18636.147916666665,3942.8111666666664,1585.1542499999998,47.98284030453128,30.943634115192236,20.500768040457313,51.44440215564955,3942.8111666666664,,18636.147916666665,
78,2013-08-25,2458.9845416666667,26001.169791666664,5115.3827083333335,2788.862291666667,67.66605783342506,31.276597576786063,19.063627636607773,50.34022521339384,5115.3827083333335,,26001.169791666664,
78,2013-08-26,3055.79675,32512.8125,6107.956458333333,3506.84425,84.0890685195377,31.08325678032863,18.203784922099008,49.28704170242763,6107.956458333333,,32512.8125,
78,2013-08-27,3088.197583333333,32844.895833333336,6670.997458333334,3093.310625,84.98067097780225,31.095230532208152,19.68081998727527,50.77605051948342,6670.997458333334,,32844.895833333336,
78,2013-08-28,3067.4104583333333,32466.041666666668,6612.132333333334,3159.136458333333,84.40865322876536,31.24633921845788,19.73478947616355,50.98112869462143,6612.132333333334,,32466.041666666668,
78,2013-08-29,2928.572791666667,31030.416666666668,6580.907041666666,2706.833291666667,80.58813405797102,31.212244980804137,20.550313510426804,51.762558491230934,6580.907041666666,,31030.416666666668,
78,2013-08-30,2411.335416666667,25696.354166666668,5716.334541666667,2082.777375,66.35485461383233,31.03435377131775,21.555913427553232,52.59026719887099,5716.334541666667,,25696.354166666668,
78,2013-08-31,2266.083291666667,23822.604166666668,5385.054708333333,1953.5412083333333,62.35782310585214,31.45887769837163,21.903886876759483,53.3627645751311,5385.054708333333,,23822.604166666668,
78,2013-09-01,2725.161791666667,29099.270833333332,6043.700250000001,2851.572791666667,74.99069322142726,30.97182349666395,20.125242056416244,51.09706555308021,6043.700250000001,,29099.270833333332,
78,2013-09-02,3024.5442083333332,31985.3125,6528.751499999999,2977.082291666667,83.22906462117044,31.272739669807166,19.778795636351077,51.05153530615824,6528.751499999999,,31985.3125,
78,2013-09-03,3086.367083333333,32861.5625,6483.3310833333335,3052.2528333333335,84.93029948633279,31.061037653825302,19.117464549561543,50.17850220338684,6483.3310833333335,,32861.5625,
78,2013-09-04,2995.9282500000004,31786.770833333332,6208.308249999999,3003.2089166666665,82.44161392405064,31.170343499818127,18.92549136045288,50.095834860271005,6208.308249999999,,31786.770833333332,
78,2013-09-05,2970.8040416666668,31540.0,6050.962333333333,2932.214583333333,81.75024880755825,31.15077873983183,18.590157242597478,49.740935982429306,6050.962333333333,,31540.0,
78,2013-09-06,2950.991,31366.5625,5619.1632500000005,3328.6517083333333,81.2050357732526,31.1141219468437,17.35901289739659,48.473134844240285,5619.1632500000005,,31366.5625,
78,2013-09-07,2366.2170833333334,24938.020833333332,4392.787625,2807.227625,65.11329343239773,31.379729320866375,17.068624589158297,48.448353910024686,4392.787625,,24938.020833333332,
78,2013-09-08,2395.7636666666667,25090.729166666668,4675.42425,2586.8945416666666,65.92635296275913,31.578193574552866,18.056270204653593,49.63446377920646,4675.42425,,25090.729166666668,
78,2013-09-09,1819.7761666666665,19463.020833333332,4391.466458333333,1538.5609583333335,50.076394239589064,30.921767921468707,21.863496895926467,52.78526481739517,4391.466458333333,,19463.020833333332,
78,2013-09-10,2464.3610416666666,26626.666666666668,5969.344,2156.3640833333334,67.8140077508714,30.60864638239457,21.723515505816867,52.332161888211424,5969.344,,26626.666666666668,
78,2013-09-11,3089.19525,33353.854166666664,6949.287666666667,3256.0067916666667,85.00812465602642,30.630629612394866,20.18898878943542,50.81961840183029,6949.287666666667,,33353.854166666664,
78,2013-09-12,2989.392,31934.166666666668,6531.408125000001,3019.5411666666664,82.26175013758943,30.958782378718812,19.81853451231731,50.777316891036115,6531.408125000001,,31934.166666666668,
78,2013-09-13,3045.9810833333336,32285.729166666668,6095.124583333333,3141.279875,83.81896211704274,31.201336231940818,18.293309845143565,49.49464607708438,6095.124583333333,,32285.729166666668,
78,2013-09-14,2374.5212916666665,25006.145833333332,4109.5233333333335,2966.1686666666665,65.34180769583563,31.404067308098128,15.924470247317432,47.32853755541556,4109.5233333333335,,25006.145833333332,
78,2013-09-15,1895.3992083333333,20059.375,3955.2459999999996,1730.1130416666667,52.1573805265089,31.249270868783043,19.106291762222373,50.35556263100541,3955.2459999999996,,20059.375,
78,2013-09-16,3001.51925,31816.979166666668,5721.92875,3318.4852083333335,82.59546642817831,31.198863961144042,17.426244564794903,48.625108525938934,5721.92875,,31816.979166666668,
78,2013-09-17,2331.874125,24308.75,4616.839416666667,2630.650916666667,64.16824779856907,31.724812733416165,18.4035855619773,50.12839829539346,4616.839416666667,,24308.75,
78,2013-09-18,2370.9955,24858.854166666668,5012.439708333333,2522.5792916666664,65.24478536048431,31.54323373776462,19.53837127282407,51.08160501058868,5012.439708333333,,24858.854166666668,
78,2013-09-19,2565.7769583333334,27172.083333333332,4858.419208333334,3096.4817916666666,70.60475944780774,31.228602796031414,17.325762227938334,48.55436502396976,4858.419208333334,,27172.083333333332,
78,2013-09-20,2979.6642083333336,31638.020833333332,5930.021583333334,3335.1650000000004,81.99406186938177,31.146884151373673,18.162150456125843,49.30903460749952,5930.021583333334,,31638.020833333332,
78,2013-09-21,1338.034125,13683.333333333334,3425.0905000000002,623.4380416666667,36.819871353880025,32.33939373866952,24.254953545024502,56.59434728369401,3425.0905000000002,,13683.333333333334,
78,2013-09-22,1350.6995833333333,14112.708333333334,2846.4304166666666,1276.1208333333334,37.168398000366906,31.652279409753675,19.543867436722334,51.19614684647601,2846.4304166666666,,14112.708333333334,
78,2013-09-23,2770.5436250000002,29481.770833333332,4914.833125,3457.4843333333333,76.23950536598791,31.079070234571276,16.153830194144245,47.232900428715524,4914.833125,,29481.770833333332,
78,2013-09-24,2411.8296666666665,25555.833333333332,4759.630125000001,2584.041541666667,66.36845532929738,31.211394766184284,18.04693525196769,49.25833001815197,4759.630125000001,,25555.833333333332,
78,2013-09-25,3029.8674583333336,32026.041666666668,5643.225916666666,3495.3233333333333,83.37554921115392,31.287939079651196,17.074361621792665,48.362300701443864,5643.225916666666,,32026.041666666668,
78,2013-09-26,2842.1975416666664,30074.6875,5452.428375,3173.2915833333336,78.21126972115208,31.25429644498047,17.567467088355855,48.82176353333632,5452.428375,,30074.6875,
78,2013-09-27,1841.2091666666665,19317.412500000002,4234.689875,1639.7126250000001,50.666185103650704,31.52178232374935,21.241880411373444,52.76366273512279,4234.689875,,19317.412500000002,
78,2013-09-28,0.0,-39.01979166666667,804.8300833333333,8.690541666666666,0.0,0.0,0.0,0.0,804.8300833333333,,-39.01979166666667,
78,2013-09-29,877.6780416666667,9258.097916666668,2446.2013333333334,496.03204166666666,24.151844844982573,31.352346793532625,25.60299265070205,56.95533944423467,2446.2013333333334,,9258.097916666668,
78,2013-09-30,1893.7520000000002,19838.958333333332,4309.765375,1689.0635416666667,52.11205283434233,31.569000369008105,21.050143708021054,52.61914407702917,4309.765375,,19838.958333333332,
78,2013-10-01,2000.7515833333334,21022.497916666667,4598.573375,1744.8123750000002,55.056455237571086,31.474978500465557,21.196253509848944,52.671232010314505,4598.573375,,21022.497916666667,
78,2013-10-02,2845.3992916666666,30201.145833333332,5720.359333333334,2960.8548333333333,78.29937511465785,31.158489056564886,18.353554797948586,49.51204385451347,5720.359333333334,,30201.145833333332,
78,2013-10-03,2799.7140416666666,29241.666666666668,5437.495708333333,2735.215833333333,77.04221358466337,31.664172606680278,18.018436672255834,49.6826092789361,5437.495708333333,,29241.666666666668,
78,2013-10-04,2848.502958333333,30048.333333333332,5480.174208333334,2985.9190416666665,78.38478146211703,31.351106798193562,17.672348968565288,49.02345576675884,5480.174208333334,,30048.333333333332,
