ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed
78,2013-10-05,2259.5572916666665,23262.395833333332,4493.317875,2240.574875,62.17824137772886,32.123695976704646,18.716860551029463,50.8405565277341,4493.317875,,23262.395833333332,
78,2013-10-06,2056.8797916666667,22741.354166666668,0.0,0.0,56.6009849110255,29.912256793895427,0.0,29.91225679389542,0.0,,22741.354166666668,
78,2013-10-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2013-10-08,3140.0424166666667,33287.5,5822.294916666667,3629.8314583333336,86.40733122362869,31.196863035753612,16.948580218342855,48.14544325409646,5822.294916666667,,33287.5,
78,2013-10-09,2991.770875,31889.6875,5541.4627083333335,3530.1503749999997,82.3272117501376,31.0266336354513,16.83815310921357,47.864786744664876,5541.4627083333335,,31889.6875,
78,2013-10-10,3021.412375,31968.333333333332,5437.347708333334,3710.7035416666663,83.14288318657127,31.256950118622107,16.481146278273602,47.73809639689571,5437.347708333334,,31968.333333333332,
78,2013-10-11,3054.9698750000002,32311.354166666668,5665.166166666667,3556.5816250000003,84.06631466703357,31.268594708612383,16.98939038942024,48.25798509803263,5665.166166666667,,32311.354166666668,
78,2013-10-12,2069.0135833333334,21520.520833333332,3930.134625,2036.8210416666668,56.93488121445607,31.795609539870025,17.695993581932516,49.49160312180254,3930.134625,,21520.520833333332,
78,2013-10-13,2241.706791666667,23353.125,4282.968916666667,2233.802833333333,61.68703334250597,31.74610107480815,17.771341860845467,49.51744293565363,4282.968916666667,,23353.125,
78,2013-10-14,2973.880625,31665.3125,5734.8295,3279.7466249999998,81.8349098789213,31.05963473537462,17.5491883412089,48.60882307658351,5734.8295,,31665.3125,
78,2013-10-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2013-10-16,2719.358083333333,29111.979166666668,5312.674625000001,3134.794125,74.83098743349844,30.89237216264438,17.683237881659338,48.575610044303716,5312.674625000001,,29111.979166666668,
78,2013-10-17,2978.9455,31511.458333333332,5553.5271250000005,3510.664041666667,81.9742845349477,31.264439435021558,17.077358580496668,48.34179801551822,5553.5271250000005,,31511.458333333332,
78,2013-10-18,2870.766125,30325.416666666668,5355.284166666667,3407.104333333333,78.99741675839296,31.307445064166693,17.111813831640404,48.4192588958071,5355.284166666667,,30325.416666666668,
78,2013-10-19,2032.95175,21032.083333333332,3280.6257499999997,1868.5138333333334,55.94253577325261,31.96696226257319,15.114531785372199,47.08149404794539,3280.6257499999997,,21032.083333333332,
78,2013-10-20,1296.3315833333334,13679.894791666666,2637.90425,1039.0632083333333,35.67230554026784,31.339346472897255,18.685149325394963,50.02449579829222,2637.90425,,13679.894791666666,
78,2013-10-21,2717.6169999999997,28656.354166666668,5258.253291666667,3151.958666666667,74.78307649972481,31.36345550551708,17.780373066083776,49.14382857160085,5258.253291666667,,28656.354166666668,
78,2013-10-22,2905.7417499999997,30796.145833333332,5394.20175,3358.9625,79.95987204182718,31.204500628468534,16.97270726187752,48.17720789034606,5394.20175,,30796.145833333332,
78,2013-10-23,2876.141166666667,30357.1875,5594.579458333334,3147.255833333333,79.14532654558796,31.333236462902754,17.857728507596395,49.19096497049915,5594.579458333334,,30357.1875,
78,2013-10-24,2793.6401666666666,29512.1875,5392.585458333334,2979.5626666666667,76.875073381031,31.30586123418934,17.70581562663544,49.011676860824785,5392.585458333334,,29512.1875,
78,2013-10-25,2746.372,29160.3125,5291.864333333334,2893.375125,75.57435332966428,31.147541980283577,17.58477559798396,48.73231757826753,5291.864333333334,,29160.3125,
78,2013-10-26,1909.0886666666665,19650.104166666668,4063.9451666666664,1542.6242916666667,52.53408548890112,32.13052586453847,20.040256935274574,52.170782799813054,4063.9451666666664,,19650.104166666668,
78,2013-10-27,1916.8114583333333,19749.270833333332,3993.5977916666666,1608.883,52.74660039442304,32.09851363265014,19.594471789161418,51.692985421811564,3993.5977916666666,,19749.270833333332,
78,2013-10-28,3074.0948750000002,32366.145833333332,5719.574791666667,3482.277625,84.5925942487617,31.4110801706791,17.12352055717452,48.53460072785362,5719.574791666667,,32366.145833333332,
78,2013-10-29,2789.436916666667,29701.666666666668,5854.295916666667,2711.4885,76.75940882406898,31.059346618058825,19.099155023100085,50.158501641158914,5854.295916666667,,29701.666666666668,
78,2013-10-30,2935.8768333333333,30984.583333333332,5884.484208333334,3050.164666666667,80.78912584846817,31.33637549858868,18.402763465868823,49.7391389644575,5884.484208333334,,30984.583333333332,
78,2013-10-31,3123.77225,33293.020833333336,6033.448125,3500.1231666666667,85.95961062190423,31.03006969184171,17.56033041121897,48.590400103060674,6033.448125,,33293.020833333336,
78,2013-11-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2013-11-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2013-11-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2013-11-04,2682.1739583333333,28214.0625,5531.624166666667,2444.860625,73.80775889745001,31.43966490194201,18.99797640517918,50.43764130712118,5531.624166666667,,28214.0625,
78,2013-11-05,1992.5267916666664,20993.4375,4785.439375,1576.5979166666666,54.83012635296276,31.38898006013707,22.08811042948891,53.47709048962598,4785.439375,,20993.4375,
78,2013-11-06,2465.7888333333335,25891.041666666668,5085.682374999999,2444.9888333333333,67.85329756008072,31.496547334589458,19.033559409952748,50.530106744542216,5085.682374999999,,25891.041666666668,
78,2013-11-07,2826.168791666667,29997.291666666668,5821.1012083333335,2707.4273333333335,77.77019239589067,31.158220149261968,18.803704043479808,49.961924192741776,5821.1012083333335,,29997.291666666668,
78,2013-11-08,2586.8650416666665,27275.9375,5584.052416666666,2128.7614583333334,71.18505893414053,31.365388865456833,19.837644460513825,51.20303332597066,5584.052416666666,,27275.9375,
78,2013-11-09,2163.5020833333333,22141.25,4451.1376666666665,1560.8395,59.53500504494589,32.31556646047933,19.48001081265442,51.795577273133745,4451.1376666666665,,22141.25,
78,2013-11-10,1440.6832916666665,15296.666666666666,3682.476666666667,699.8809166666666,39.64455948449825,31.147866703861688,23.327247833967647,54.47511453782934,3682.476666666667,,15296.666666666666,
78,2013-11-11,2588.824708333333,27183.75,5555.858,2178.587,71.2389848192992,31.495598714111743,19.804417467543416,51.30001618165515,5555.858,,27183.75,
78,2013-11-12,2686.2516666666666,28593.4375,6130.418958333333,2051.36175,73.91996881306181,31.06968996681823,20.775146213173617,51.84483617999185,6130.418958333333,,28593.4375,
78,2013-11-13,2744.708375,28990.625,6268.066916666667,1992.6055833333332,75.5285738855256,31.31087613987414,20.95059438209414,52.26147052196828,6268.066916666667,,28990.625,
78,2013-11-14,2698.257458333333,28563.4375,5752.556541666666,2404.340333333333,74.25034282700422,31.24132934856655,19.51509756279662,50.756426911363164,5752.556541666666,,28563.4375,
78,2013-11-15,2259.416833333333,23560.3125,4984.462208333333,1982.8156666666666,62.174376261236475,31.71552497334295,20.500174777533513,52.21569975087647,4984.462208333333,,23560.3125,
78,2013-11-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2013-11-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2013-11-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2013-11-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2013-11-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2013-11-21,2995.837625,31401.979166666668,6443.919916666667,2389.3277083333332,82.43912011557512,31.551342325698656,19.88444235709377,51.43578468279243,6443.919916666667,,31401.979166666668,
78,2013-11-22,2828.337125,29705.104166666668,5915.30875,2559.197833333333,77.82986034672538,31.48884168849039,19.295971128340298,50.78481281683068,5915.30875,,29705.104166666668,
78,2013-11-23,1604.4092083333335,16990.9375,4507.935416666666,524.246125,44.1499506971198,31.228735154451588,25.708731337009578,56.937466491461166,4507.935416666666,,16990.9375,
78,2013-11-24,2256.5560416666667,23659.0625,5579.193375,1036.3392083333333,62.09565332049165,31.543158858498828,22.850419921812005,54.39357878031083,5579.193375,,23659.0625,
78,2013-11-25,2863.4769166666665,30377.5,6873.059208333333,1857.1106666666667,78.79683314988075,31.174410363977227,21.923927556073583,53.09833792005081,6873.059208333333,,30377.5,
78,2013-11-26,2792.6938333333333,29465.520833333332,6445.889375,2037.3317916666667,76.84903228765364,31.344821062018983,21.19771400468308,52.54253506670206,6445.889375,,29465.520833333332,
78,2013-11-27,2891.735625,30194.895833333332,6515.199125,2085.63425,79.5744530820033,31.672448644557445,20.90809480367891,52.58054344823635,6515.199125,,30194.895833333332,
78,2013-11-28,2799.4769166666665,29261.354166666668,6710.76575,1693.581125,77.0356884057971,31.64018842345728,22.22275822667723,53.862946650134504,6710.76575,,29261.354166666668,
78,2013-11-29,2692.0972500000003,27970.0,6618.00875,1312.9830833333333,74.08082691249312,31.8313361569913,22.927419293373575,54.75875545036487,6618.00875,,27970.0,
78,2013-11-30,2555.7933333333335,26444.0625,6132.355916666666,1295.3185,70.33003118693819,31.963486794302497,22.470848968864882,54.43433576316738,6132.355916666666,,26444.0625,
78,2013-12-01,2057.8235416666666,21347.395833333332,5096.2018333333335,1298.9852916666666,56.62695491652908,31.8801105862078,23.132470628331202,55.01258121453899,5096.2018333333335,,21347.395833333332,
78,2013-12-02,2648.99175,27667.1875,5917.44525,2071.2856666666667,72.89465465052284,31.664467099465327,20.724761328130644,52.38922842759596,5917.44525,,27667.1875,
78,2013-12-03,3029.2867499999998,31627.5,6650.15075,2309.7781250000003,83.35956934507429,31.676129649186656,20.37449853827776,52.05062818746441,6650.15075,,31627.5,
78,2013-12-04,2977.2167083333334,31136.770833333332,6692.348041666667,2242.2793333333334,81.92671184186388,31.622301007212773,20.82692970449492,52.44923071170769,6692.348041666667,,31136.770833333332,
78,2013-12-05,2042.5410416666666,21356.5625,4821.4565,1650.65325,56.20641281416254,31.629769842990203,21.875964228176784,53.50573407116699,4821.4565,,21356.5625,
78,2013-12-06,2604.6820833333336,27021.979166666668,5980.038541666666,1812.2897916666668,71.67534626674005,31.878227001066428,21.444065788989654,53.32229279005608,5980.038541666666,,27021.979166666668,
78,2013-12-07,2173.5007499999997,22312.083333333332,4923.359125,1109.4340833333333,59.810147220693445,32.21634460309553,21.381673576949954,53.59801818004548,4923.359125,,22312.083333333332,
78,2013-12-08,2452.420541666667,25105.416666666668,5987.068333333334,841.8668333333334,67.48543042560998,32.306067974260216,23.108251420978494,55.41431939523871,5987.068333333334,,25105.416666666668,
78,2013-12-09,3050.0669999999996,31886.5625,6913.274875,1830.512125,83.9313979086406,31.634302805343523,21.008566735899798,52.64286954124331,6913.274875,,31886.5625,
78,2013-12-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2013-12-11,2592.0710416666666,27455.104166666668,6615.047166666667,1215.89625,71.32831705191708,31.223414565757622,23.346949937443384,54.570364503201,6615.047166666667,,27455.104166666668,
78,2013-12-12,2705.1585833333334,28359.791666666668,6773.108499999999,1289.830625,74.44024720234819,31.546144221057133,23.14223499567179,54.68837921672892,6773.108499999999,,28359.791666666668,
78,2013-12-13,2508.2742083333333,26234.375,6230.382208333333,1165.96075,69.02240529260686,31.619928336973064,23.01252483559643,54.6324531725695,6230.382208333333,,26234.375,
78,2013-12-14,1296.62475,13502.083333333334,3713.8578333333335,465.1272916666667,35.680372867363786,31.7592409422175,26.652919864744767,58.41216080696226,3713.8578333333335,,13502.083333333334,
78,2013-12-15,1256.4994583333335,12962.604166666666,3661.739708333333,502.152875,34.57620964043295,32.05727755016558,27.372566084522234,59.429843634687806,3661.739708333333,,12962.604166666666,
78,2013-12-16,1746.031,18262.708333333332,4523.098166666667,902.9409999999999,48.04708310401761,31.618652525864032,23.998888777760772,55.61754130362482,4523.098166666667,,18262.708333333332,
78,2013-12-17,2678.6281249999997,28275.3125,6477.7314166666665,1340.1752916666667,73.71018505778756,31.330087084538448,22.19912345010432,53.52921053464277,6477.7314166666665,,28275.3125,
78,2013-12-18,3107.637625,32376.25,6812.215916666667,1941.9392500000001,85.51561984039625,31.743909843129575,20.38835385622077,52.13226369935035,6812.215916666667,,32376.25,
78,2013-12-19,3003.5875416666663,31456.666666666668,6092.097791666667,2197.847875,82.65238144377179,31.577968337482638,18.766119109549827,50.34408744703245,6092.097791666667,,31456.666666666668,
78,2013-12-20,2915.951875,30369.479166666668,5512.374333333333,2323.9752083333333,80.24083310401761,31.75408472374433,17.588210743102756,49.342295466847084,5512.374333333333,,30369.479166666668,
78,2013-12-21,1865.3435833333333,19093.541666666668,3586.638833333333,1061.5815416666667,51.330313245276095,32.30940313951416,18.202098315607714,50.511501455121866,3586.638833333333,,19093.541666666668,
78,2013-12-22,1643.8859583333333,16746.041666666668,3359.0352500000004,815.3584999999999,45.23626742799486,32.465052488637205,19.436707390355757,51.90175987899296,3359.0352500000004,,16746.041666666668,
78,2013-12-23,2739.7418749999997,28690.208333333332,5456.044333333333,2023.8239583333334,75.39190630159604,31.581484240733882,18.42741817228359,50.00890241301747,5456.044333333333,,28690.208333333332,
78,2013-12-24,2720.02825,28557.604166666668,6166.008000000001,1493.9081666666668,74.8494290038525,31.499831887286838,20.921972020546328,52.421803907833166,6166.008000000001,,28557.604166666668,
78,2013-12-25,2991.8098750000004,31184.583333333332,6384.867416666667,1763.8677083333332,82.32828494771603,31.72858005510139,19.839569333095938,51.56814938819734,6384.867416666667,,31184.583333333332,
78,2013-12-26,2983.724791666667,31038.4375,6246.734833333333,1876.3963333333334,82.1058005411851,31.79182823984525,19.501747242266838,51.29357548211209,6246.734833333333,,31038.4375,
78,2013-12-27,2265.2655,23698.333333333332,5304.335041666666,1325.7265,62.33531920748487,31.612431251911545,21.68869626485143,53.30112751676296,5304.335041666666,,23698.333333333332,
78,2013-12-28,1625.094,16902.8125,3933.0194583333337,718.0324166666666,44.71915244909191,31.796264709284056,22.546930379793704,54.34319508907775,3933.0194583333337,,16902.8125,
78,2013-12-29,1618.8692083333333,16710.625,3908.3585416666665,711.4212916666667,44.54785933773619,32.03875712715658,22.66324048036482,54.7019976075214,3908.3585416666665,,16710.625,
78,2013-12-30,2723.956875,28626.354166666668,6132.464916666667,1436.021,74.95753646119978,31.46956781139715,20.75818293578463,52.2277507471818,6132.464916666667,,28626.354166666668,
78,2013-12-31,3241.7934999999998,33975.0,7067.901458333334,1977.9175833333331,89.20730599889927,31.55603817073657,20.158180200709975,51.71421837144654,7067.901458333334,,33975.0,
78,2014-01-01,3040.47775,31962.8125,6594.442625,1878.604875,83.6675220143093,31.459617173360904,19.99186956377737,51.45148673713828,6594.442625,,31962.8125,
78,2014-01-02,3314.848375,34828.4375,7334.7721249999995,1958.7105833333333,91.21762176664832,31.476487853076048,20.406707393710544,51.883195246786585,7334.7721249999995,,34828.4375,
78,2014-01-03,3441.2675,36950.520833333336,7760.882375,1754.322375,94.69640891579526,30.800265459486297,20.352175530668205,51.1524409901545,7760.882375,,36950.520833333336,
78,2014-01-04,1914.0259583333334,20119.796875,4180.443583333333,1002.9989166666666,52.66994932122546,31.461601260524585,20.133490665325585,51.59509192585017,4180.443583333333,,20119.796875,
78,2014-01-05,1030.6516666666666,10778.546875,2361.5196666666666,686.9917916666667,28.361355714547788,31.623379953230902,21.23008117127101,52.85346112450191,2361.5196666666666,,10778.546875,
78,2014-01-06,2509.1352083333336,26776.875,5848.349625,1958.0442916666668,69.0460981929921,30.989942061909716,21.163804404290623,52.15374646620033,5848.349625,,26776.875,
78,2014-01-07,3228.162875,34165.9375,7378.857499999999,2133.8139166666665,88.83222000550359,31.24774541026435,20.92743896477087,52.17518437503523,7378.857499999999,,34165.9375,
78,2014-01-08,3346.7863333333335,35524.791666666664,7428.9695,2410.7802916666665,92.09648688314071,31.156813748414493,20.263634264585125,51.42044801299962,7428.9695,,35524.791666666664,
78,2014-01-09,3293.940416666667,34510.9375,7241.855958333334,2393.530166666667,90.6422789396441,31.565710769801687,20.333560295795262,51.89927106559694,7241.855958333334,,34510.9375,
78,2014-01-10,2918.159916666667,30069.791666666668,6433.9733750000005,1922.7721250000002,80.30159374426711,32.094843296830724,20.733333950974842,52.828177247805556,6433.9733750000005,,30069.791666666668,
78,2014-01-11,1724.3085416666665,17496.770833333332,4016.41725,1074.5837916666667,47.44932695835627,32.59219926771279,22.24340261014387,54.83560187785667,4016.41725,,17496.770833333332,
78,2014-01-12,1715.4799583333333,17500.520833333332,3852.337833333333,802.8133750000001,47.206383003118695,32.418376794110735,21.33013944536996,53.74851623948069,3852.337833333333,,17500.520833333332,
78,2014-01-13,2416.7218333333335,24849.166666666668,4842.915208333333,1766.1865833333334,66.50307741698771,32.16410177515454,18.884928246674836,51.04903002182938,4842.915208333333,,24849.166666666668,
78,2014-01-14,2309.4112083333334,23748.784375,5053.175166666667,1391.5243333333335,63.55011580443956,32.16003227126282,20.61784505380387,52.77787732506669,5053.175166666667,,23748.784375,
78,2014-01-15,2148.06625,22437.248958333334,4578.353291666667,1398.9995,59.11024353329664,31.661731074171488,19.772427790736394,51.434158864907886,4578.353291666667,,22437.248958333334,
78,2014-01-16,2707.370125,27577.1875,5797.072208333334,1357.9179583333332,74.50110415520088,32.46790386224781,20.369437714889344,52.83734157713715,5797.072208333334,,27577.1875,
78,2014-01-17,2191.3680416666666,22587.558333333334,4560.727,1207.1926666666666,60.30181732709594,32.085043139780964,19.565236061860595,51.65027920164156,4560.727,,22587.558333333334,
78,2014-01-18,812.329875,8230.285416666668,2200.9585416666664,168.36358333333334,22.353601403412217,32.64180155967139,25.912974547177292,58.554776106848685,2200.9585416666664,,8230.285416666668,
78,2014-01-19,1974.480125,20443.229166666668,5086.174041666666,540.8100000000001,54.33352022564667,31.941834889112585,24.108046622620975,56.04988151173356,5086.174041666666,,20443.229166666668,
78,2014-01-20,2492.7272916666666,25819.583333333332,5797.258458333334,1144.6970833333332,68.59458700238488,31.928765710099754,21.756735705663797,53.68550141576356,5797.258458333334,,25819.583333333332,
78,2014-01-21,2980.0625416666667,30750.0,6868.93875,923.7534999999999,82.00502316088792,32.05065057890065,21.645360654187936,53.69601123308859,6868.93875,,30750.0,
78,2014-01-22,3223.9226249999997,33407.395833333336,7780.254041666667,864.9479583333333,88.71553728673638,31.915274061853705,22.566876783630864,54.48215084548457,7780.254041666667,,33407.395833333336,
78,2014-01-23,3068.900166666667,31896.25,7520.46,943.8829583333332,84.44964685378831,31.8199670164664,22.846784314333078,54.66675133079948,7520.46,,31896.25,
78,2014-01-24,3133.1871666666666,32426.666666666668,7221.130458333333,1260.0119583333333,86.2186892313337,31.95513251078561,21.578596123672416,53.533728634458036,7221.130458333333,,32426.666666666668,
78,2014-01-25,2822.2207916666666,29161.979166666668,6208.452166666667,1560.3594583333334,77.66155177949,32.005939698642045,20.629402372114345,52.63534207075639,6208.452166666667,,29161.979166666668,
78,2014-01-26,2876.497041666667,29812.5,6406.171791666667,1426.2529166666666,79.15511947349111,31.909656292423037,20.821906267097873,52.73156255952092,6406.171791666667,,29812.5,
78,2014-01-27,2351.8437083333333,24151.458333333332,5660.745083333334,979.7477916666667,64.71776852871032,32.204880242565096,22.71174696078119,54.916627203346295,5660.745083333334,,24151.458333333332,
78,2014-01-28,2900.648833333333,29952.708333333332,6791.750041666666,1082.8432083333335,79.81972573839663,32.02695485621525,21.971813259457186,53.99876811567243,6791.750041666666,,29952.708333333332,
78,2014-01-29,3119.2095000000004,32091.25,7230.232708333333,1175.3432083333335,85.83405338470006,32.14507934315211,21.831619042759108,53.97669838591123,7230.232708333333,,32091.25,
78,2014-01-30,2873.7369166666667,29890.833333333332,6361.740916666667,1746.3605416666667,79.07916666666667,31.795493862950043,20.623304689048283,52.41879855199832,6361.740916666667,,29890.833333333332,
78,2014-01-31,2157.142625,22087.8125,4592.997875,1738.4454166666667,59.3600061915245,32.298529090029895,20.149479882810077,52.448008972839965,4592.997875,,22087.8125,
78,2014-02-01,2112.0805416666667,21475.0,4399.014708333333,1581.1119583333332,58.11999289121261,32.52624237985549,19.849178819491446,52.37542119934693,4399.014708333333,,21475.0,
78,2014-02-02,1793.50575,18293.958333333332,3874.931541666667,1360.0021666666667,49.353487892129884,32.42288670593529,20.52469212638596,52.94757883232125,3874.931541666667,,18293.958333333332,
78,2014-02-03,2733.0832083333335,28280.3125,5672.971333333334,2294.484125,75.20867386718034,31.961359257158694,19.437781125926513,51.399140383085204,5672.971333333334,,28280.3125,
78,2014-02-04,2168.618375,22182.291666666668,5002.575791666667,1459.5952083333334,59.67579457897634,32.33205529794635,21.852824024273264,54.1848793222196,5002.575791666667,,22182.291666666668,
78,2014-02-05,2247.664875,23254.0625,5280.632833333333,1461.6335833333333,61.850987204182715,31.966075021587564,22.004294003947724,53.970369025535284,5280.632833333333,,23254.0625,
78,2014-02-06,2929.98075,30363.958333333332,5957.089166666668,2362.292875,80.62687809576225,31.91265750174601,19.01060843301627,50.923265934762284,5957.089166666668,,30363.958333333332,
78,2014-02-07,2558.054125,27284.375,5839.919999999999,1871.72325,70.39224339570721,31.006468899022373,20.740211968580276,51.746680867602635,5839.919999999999,,27284.375,
78,2014-02-08,2617.486375,26766.875,5550.527666666666,1625.6921666666667,72.02769331315355,32.34024829252647,20.093560722548844,52.43380901507532,5550.527666666666,,26766.875,
78,2014-02-09,3307.9967916666665,34578.020833333336,6581.515875,2882.778375,91.02908067327095,31.638911889332206,18.44361738953035,50.08252927886255,6581.515875,,34578.020833333336,
78,2014-02-10,2735.5500833333335,28361.354166666668,5906.931041666667,2101.9119166666665,75.27655705375162,31.89879651140725,20.181583557597122,52.08038006900437,5906.931041666667,,28361.354166666668,
78,2014-02-11,2494.659125,25864.270833333332,5818.830541666666,1611.487875,68.64774697303247,31.89830181287957,21.799963834259128,53.6982656471387,5818.830541666666,,25864.270833333332,
78,2014-02-12,2747.5792500000002,28713.854166666668,6115.725916666666,1846.5708333333332,75.60757429829388,31.645745313095443,20.638438051975072,52.28418336507051,6115.725916666666,,28713.854166666668,
78,2014-02-13,2394.7745833333333,24877.5,5121.329583333333,1931.7077499999998,65.89913547972849,31.83570679631226,19.94785917403546,51.78356597034772,5121.329583333333,,24877.5,
78,2014-02-14,2257.3349583333334,23949.583333333332,5280.421958333333,1715.2405833333332,62.11708746101633,31.17127999747396,21.364413204633816,52.53569320210778,5280.421958333333,,23949.583333333332,
78,2014-02-15,2293.9287083333334,24119.270833333332,5162.279333333333,1748.8432083333335,63.124070124747746,31.453742957360404,20.73946882928813,52.19321178664854,5162.279333333333,,24119.270833333332,
78,2014-02-16,2771.526208333333,29124.583333333332,6005.085916666667,1894.6235,76.26654398275546,31.47138528794758,19.97927879550683,51.45066408345441,6005.085916666667,,29124.583333333332,
78,2014-02-17,3300.5025416666667,34538.333333333336,7226.482499999999,2090.8369583333333,90.82285475142176,31.6035075472493,20.27430060297007,51.87780815021937,7226.482499999999,,34538.333333333336,
78,2014-02-18,3189.4352916666667,33235.729166666664,6982.489916666666,2327.501333333333,87.76651875802605,31.736949086772416,20.357545241423608,52.09449432819603,6982.489916666666,,33235.729166666664,
78,2014-02-19,2796.4004583333335,29250.833333333332,6075.395458333333,2190.3263333333334,76.95103077416988,31.616785463250125,20.12596029641153,51.74274575966166,6075.395458333333,,29250.833333333332,
78,2014-02-20,2653.0732083333332,27751.666666666668,5715.708125,2035.1390000000001,73.0069677582095,31.61671573619318,19.957276555078053,51.57399229127123,5715.708125,,27751.666666666668,
78,2014-02-21,2190.5637083333336,23112.604166666668,5392.670208333334,1200.5337916666667,60.27968377361952,31.34466248686486,22.608683948155882,53.95334643502074,5392.670208333334,,23112.604166666668,
78,2014-02-22,1606.6047083333333,16277.708333333334,3603.701125,1000.3175833333333,44.210366217207856,32.64166955356484,21.452396018833717,54.094065572398556,3603.701125,,16277.708333333334,
78,2014-02-23,1625.663125,17586.584375000002,3849.500625,1240.348,44.73481356631811,30.570718478408516,21.21012349525593,51.78084197366445,3849.500625,,17586.584375000002,
78,2014-02-24,2242.246541666667,23498.682291666668,5213.820708333334,1549.1878333333334,61.70188612181251,31.557053369568873,21.499724054534965,53.05677742410384,5213.820708333334,,23498.682291666668,
78,2014-02-25,2954.5940416666667,31082.395833333332,6571.689208333333,1960.2244583333334,81.3041838653458,31.436915070645433,20.487210618168415,51.92412568881385,6571.689208333333,,31082.395833333332,
78,2014-02-26,2780.2409583333333,29290.520833333332,6558.317291666666,1605.4834583333334,76.50635548523206,31.39149027478304,21.696297761711264,53.08778803649431,6558.317291666666,,29290.520833333332,
78,2014-02-27,2833.953,29912.604166666668,6427.613666666667,1884.3265416666666,77.98439735828289,31.33249725966059,20.821683668311397,52.154180927971986,6427.613666666667,,29912.604166666668,
78,2014-02-28,3033.361125,32371.25,7403.629791666666,1556.2135416666667,83.47168753439736,30.98997585133772,22.16182530994631,53.15180116128403,7403.629791666666,,32371.25,
78,2014-03-01,3444.9673333333335,36218.020833333336,7284.9130000000005,2683.331125,94.79822050999816,31.456977004818715,19.490364361128794,50.94734136594751,7284.9130000000005,,36218.020833333336,
78,2014-03-02,3397.2431666666666,35683.541666666664,7003.913041666667,2863.4857916666665,93.48495230232984,31.48583913537249,19.01923723511783,50.50507637049032,7003.913041666667,,35683.541666666664,
78,2014-03-03,3452.3622083333335,36141.041666666664,7747.600666666666,2060.7295,95.00171184186388,31.59164780919732,20.772408986773172,52.36405679597049,7747.600666666666,,36141.041666666664,
78,2014-03-04,3557.131083333333,37176.666666666664,7714.684875,2533.6704166666664,97.88472986607961,31.6436092578508,20.107961553258168,51.75157081110897,7714.684875,,37176.666666666664,
78,2014-03-05,3485.8085833333334,36468.645833333336,7334.146208333333,2738.9186250000002,95.92208539717484,31.611164057891845,19.487235293866267,51.098399351758104,7334.146208333333,,36468.645833333336,
78,2014-03-06,3173.792,33316.354166666664,7275.432208333333,1970.04875,87.33604843148046,31.504862021650414,21.16029075663129,52.66515277828171,7275.432208333333,,33316.354166666664,
78,2014-03-07,3373.242708333333,35482.8125,7289.159958333334,2589.672666666667,92.82451041093377,31.440261163515515,19.905805083824863,51.346066247340374,7289.159958333334,,35482.8125,
78,2014-03-08,2419.03625,24723.958333333332,5020.734958333333,1982.676125,66.56676527242708,32.35794737925055,19.67748524976199,52.03543262901253,5020.734958333333,,24723.958333333332,
78,2014-03-09,2130.203958333333,21711.354166666668,4627.145541666667,1499.2712916666667,58.618711016327275,32.44821915171901,20.651259825209195,53.099478976928204,4627.145541666667,,21711.354166666668,
78,2014-03-10,2406.4820833333333,24881.25,5449.56725,1775.1374583333334,66.22130113740599,31.98652261192862,21.223163709792054,53.209686321720675,5449.56725,,24881.25,
78,2014-03-11,2285.271,23513.333333333332,4713.188,2150.198125,62.88582828838746,32.142533030080244,19.42320372409519,51.56573675417544,4713.188,,23513.333333333332,
78,2014-03-12,2749.313041666667,28621.041666666668,6203.33125,1721.9133333333332,75.65528458081087,31.768400360052272,21.001960597442217,52.77036095749449,6203.33125,,28621.041666666668,
78,2014-03-13,3550.8292500000002,37407.5,7714.269166666666,2436.823,97.71131673087507,31.392629546291705,19.9828029725692,51.3754325188609,7714.269166666666,,37407.5,
78,2014-03-14,3186.8200833333335,33778.854166666664,7009.990833333333,2469.1607083333333,87.69455375160521,31.201050966021416,20.10910951262765,51.31016047864907,7009.990833333333,,33778.854166666664,
78,2014-03-15,1623.2627083333334,16756.979166666668,3930.2160416666666,859.3267083333334,44.668759172628874,32.03684004476133,22.726941650435574,54.76378169519689,3930.2160416666666,,16756.979166666668,
78,2014-03-16,2727.9781666666668,28446.979166666668,5930.477458333334,1679.2960833333334,75.06819390937443,31.714752490573105,20.201043670623577,51.915796161196695,5930.477458333334,,28446.979166666668,
78,2014-03-17,3421.2378750000003,35767.1875,7340.888041666666,2285.1915416666666,94.14523596587783,31.634069968597384,19.887679472326834,51.521749440924225,7340.888041666666,,35767.1875,
78,2014-03-18,3301.146541666667,34364.791666666664,6898.344666666667,2483.746291666667,90.84057627040912,31.76930244600711,19.451427412387773,51.22072985839489,6898.344666666667,,34364.791666666664,
78,2014-03-19,2923.7360416666666,30583.645833333332,6107.68875,2366.3304583333334,80.45503691983122,31.615896169264264,19.35120189586809,50.967098065132355,6107.68875,,30583.645833333332,
78,2014-03-20,2836.58525,29957.1875,5795.123124999999,2524.0234583333336,78.05683131535498,31.314926277624718,18.744848409717775,50.05977468734248,5795.123124999999,,29957.1875,
78,2014-03-21,3006.9330000000004,31397.1875,6211.883916666667,2495.848375,82.74444138690149,31.67302880641481,19.17135845722204,50.84438726363686,6211.883916666667,,31397.1875,
78,2014-03-22,1599.2292083333332,16330.208333333334,3745.8465416666663,990.1237083333334,44.00740804439552,32.38736224771093,22.226882763620033,54.614245011330965,3745.8465416666663,,16330.208333333334,
78,2014-03-23,2208.606166666667,22695.104166666668,4914.671375,1154.1283333333333,60.776174096496064,32.18419797081843,20.98372595769735,53.16792392851578,4914.671375,,22695.104166666668,
78,2014-03-24,3493.9446666666668,36765.104166666664,7529.751541666667,2214.2765833333333,96.14597321592369,31.429452305687878,19.845641782033148,51.275094087721016,7529.751541666667,,36765.104166666664,
78,2014-03-25,3501.057666666667,36714.583333333336,7450.385416666667,2688.320416666667,96.34170794349662,31.53677294427164,19.663482622911303,51.20025556718295,7450.385416666667,,36714.583333333336,
78,2014-03-26,3199.9865833333333,33890.729166666664,7123.051333333333,2256.880125,88.05686800587048,31.226537833355835,20.36598708338346,51.5925249167393,7123.051333333333,,33890.729166666664,
78,2014-03-27,3443.264041666667,36173.541666666664,7299.336875,2678.4694583333335,94.7513495230233,31.48008429489768,19.552967506042883,51.03305180094056,7299.336875,,36173.541666666664,
78,2014-03-28,2835.981333333333,29780.833333333332,6000.907666666667,2505.1368333333335,78.0402128049899,31.493658421461003,19.525420747133506,51.01907916859451,6000.907666666667,,29780.833333333332,
78,2014-03-29,2478.2575416666664,25445.3125,5018.991333333333,1913.1559583333335,68.19641006237387,32.21033476741409,19.113004389670746,51.32333915708484,5018.991333333333,,25445.3125,
78,2014-03-30,2248.2185,22960.3125,4673.4725,1590.83525,61.86622179416621,32.383017420205086,19.723418938792786,52.106436358997875,4673.4725,,22960.3125,
78,2014-03-31,2907.8132499999997,30288.229166666668,6027.57825,2206.6569583333335,80.01687534397358,31.75040135548474,19.28365163475814,51.03405299024287,6027.57825,,30288.229166666668,
78,2014-04-01,3006.3741250000003,31487.1875,6134.572375,2719.074125,82.72906232801321,31.576627624623683,18.878640960074275,50.455268584697954,6134.572375,,31487.1875,
78,2014-04-02,2853.6271250000004,30380.729166666668,5920.995541666667,2503.2835833333334,78.52578769950469,31.063874457038082,18.884993672172136,49.948868129210226,5920.995541666667,,30380.729166666668,
78,2014-04-03,3162.1275,33346.354166666664,6376.008208333333,2795.535,87.0150660429279,31.36083443422355,18.527670211188095,49.88850464541164,6376.008208333333,,33346.354166666664,
78,2014-04-04,3015.3925,31507.8125,6239.334708333333,2550.0820833333332,82.97722894881673,31.65061760629842,19.188469416717762,50.839087023016184,6239.334708333333,,31507.8125,
78,2014-04-05,1860.8081249999998,18906.458333333332,4307.784416666666,1004.1392916666667,51.205507017061095,32.54977589137976,22.078221274858993,54.62799716623875,4307.784416666666,,18906.458333333332,
78,2014-04-06,1515.0109583333333,15320.829166666668,3440.762083333333,1089.864625,41.68989978902953,32.70318831092563,21.76169285556429,54.46488116648993,3440.762083333333,,15320.829166666668,
78,2014-04-07,2998.0754583333332,31164.375,6126.063541666666,2560.4082083333333,82.50070055953036,31.815644755907673,19.04773666409269,50.86338142000035,6126.063541666666,,31164.375,
78,2014-04-08,2642.592875,27515.416666666668,5324.937333333333,2351.409125,72.71857113373693,31.762213228507203,18.752479963957246,50.51469319246444,5324.937333333333,,27515.416666666668,
78,2014-04-09,2716.775916666667,28371.770833333332,5740.1973333333335,2391.69025,74.75993166391488,31.668242829544884,19.604721718009035,51.272964547553926,5740.1973333333335,,28371.770833333332,
78,2014-04-10,2686.0339166666668,28101.145833333332,5269.119458333334,2743.9824583333334,73.91397679324895,31.611423599614014,18.1691377978664,49.78056139748041,5269.119458333334,,28101.145833333332,
78,2014-04-11,2801.802791666667,29267.708333333332,5437.872916666666,2856.2360000000003,77.09969157035407,31.65960092721423,18.003653180441066,49.66325410765529,5437.872916666666,,29267.708333333332,
78,2014-04-12,2144.8369166666666,21802.083333333332,4606.670458333333,1514.3050833333334,59.021379104751425,32.53515437541899,20.474318418352798,53.009472793771785,4606.670458333333,,21802.083333333332,
78,2014-04-13,1535.0959583333333,15520.508333333333,3468.638625,1175.3744166666668,42.242596541918914,32.71042432686036,21.655759378285964,54.366183705146334,3468.638625,,15520.508333333333,
78,2014-04-14,2960.168791666667,30820.0,6351.732333333333,2496.340583333333,81.45758920381581,31.764383611386737,19.970082390541393,51.73446600192813,6351.732333333333,,30820.0,
78,2014-04-15,2932.0964166666668,30597.708333333332,6225.730291666667,2386.4105,80.68509677123463,31.691729301189724,19.716131435169697,51.407860736359424,6225.730291666667,,30597.708333333332,
78,2014-04-16,3027.6544166666667,31525.625,6505.6272500000005,2188.2413333333334,83.31465098147129,31.76136714206538,19.996121802600292,51.757488944665674,6505.6272500000005,,31525.625,
78,2014-04-17,3121.247625,32701.875,6487.612916666666,2667.4177916666667,85.8901382773803,31.565462841722407,19.22350514971084,50.78896799143325,6487.612916666666,,32701.875,
78,2014-04-18,2446.280708333333,25522.708333333332,5095.977416666667,2313.6107500000003,67.3164751880389,31.698311135154057,19.34733002688428,51.04564116203834,5095.977416666667,,25522.708333333332,
78,2014-04-19,2262.1384166666667,23074.895833333332,4512.427708333334,1852.3471666666667,62.249268482847185,32.42171747599931,18.94919700135264,51.37091447735196,4512.427708333334,,23074.895833333332,
78,2014-04-20,1668.7121666666665,16973.500708333333,3586.652708333333,1190.892125,45.91943221427261,32.51371544721031,20.475673996698433,52.98938944390873,3586.652708333333,,16973.500708333333,
78,2014-04-21,2470.0062083333332,25225.416666666668,5479.464916666667,1844.6322916666668,67.96935080719135,32.382940905477724,21.04844926028091,53.43139016575864,5479.464916666667,,25225.416666666668,
78,2014-04-22,2714.417375,27992.395833333332,5381.231083333333,2320.638916666667,74.69502958172812,32.069570737952176,18.62781319550751,50.6973839334597,5381.231083333333,,27992.395833333332,
78,2014-04-23,2999.52025,31218.125,6009.082083333334,2289.543666666667,82.54045817281234,31.776171736256252,18.65183753578521,50.428009272041464,6009.082083333334,,31218.125,
78,2014-04-24,3015.7497916666666,31287.708333333332,5854.9032916666665,2823.7696250000004,82.98706086039257,31.87705142448525,18.132858572877616,50.00990999736287,5854.9032916666665,,31287.708333333332,
78,2014-04-25,2934.3392500000004,30431.145833333332,6212.866541666666,2447.77675,80.74681480462301,31.88956598232906,19.783085231462106,51.67265121379116,6212.866541666666,,30431.145833333332,
78,2014-04-26,2134.0650416666667,21750.9375,4394.7470416666665,1595.771125,58.72495986974867,32.44787514040965,19.5783552574158,52.02623039782546,4394.7470416666665,,21750.9375,
78,2014-04-27,2242.288708333333,22780.520833333332,4458.442916666667,1766.959125,61.703046459365254,32.55250930625661,18.964433062283305,51.51694236853992,4458.442916666667,,22780.520833333332,
78,2014-04-28,2998.143625,31280.208333333332,5974.752874999999,2739.8882083333333,82.5025763621354,31.698549362360566,18.50847397902957,50.20702334139015,5974.752874999999,,31280.208333333332,
78,2014-04-29,2623.6904583333335,27671.458333333332,5507.344416666667,2255.7691666666665,72.19841657494038,31.357190113619176,19.285481751170046,50.64267186478922,5507.344416666667,,27671.458333333332,
78,2014-04-30,2944.5172916666666,31277.395833333332,6181.232208333334,2613.171041666667,81.02689300128417,31.134372251359892,19.149823486784598,50.2841957381445,6181.232208333334,,31277.395833333332,
78,2014-05-01,3321.542,34708.958333333336,6173.342916666667,3605.8864166666667,91.40181618051734,31.648618644880482,17.23451730654133,48.88313595142181,6173.342916666667,,34708.958333333336,
78,2014-05-02,2683.0507916666666,28077.291666666668,4983.9375,2794.617083333333,73.83188749770684,31.603142667530378,17.200365546863043,48.80350821439341,4983.9375,,28077.291666666668,
78,2014-05-03,1739.2576666666666,17771.145833333332,3572.6579166666666,1475.6795833333333,47.86069528526876,32.36719666361729,19.4803298487031,51.847526512320385,3572.6579166666666,,17771.145833333332,
78,2014-05-04,1737.4854166666667,17612.8125,3643.4738333333335,1179.5085416666668,47.81192671069528,32.62488934268189,20.045054703879895,52.66994404656179,3643.4738333333335,,17612.8125,
78,2014-05-05,2435.3847499999997,25382.167708333334,4692.452125,2526.3541250000003,67.01664144193725,31.731855205336878,17.913953551076343,49.645808756413224,4692.452125,,25382.167708333334,
78,2014-05-06,2732.9727083333332,28859.270833333332,5546.685125,2544.0599583333333,75.20563314070813,31.31890229321928,18.623806954810362,49.942709248029644,5546.685125,,28859.270833333332,
78,2014-05-07,2853.3487083333334,30173.020833333332,5913.074916666667,2512.4452916666664,78.51812626123647,31.27466370766105,18.98955954098602,50.26422324864706,5913.074916666667,,30173.020833333332,
78,2014-05-08,2951.7445000000002,30972.1875,6056.034625,2762.769791666667,81.22577050082553,31.518350002843103,18.946839339714558,50.46518934255766,6056.034625,,30972.1875,
78,2014-05-09,2852.6349166666664,30121.458333333332,6335.1336666666675,2402.0848333333333,78.49848422307834,31.320363247000582,20.37980812716303,51.7001713741636,6335.1336666666675,,30121.458333333332,
78,2014-05-10,2078.4147916666666,21384.895833333332,4966.559166666667,1262.1723333333332,57.193582599523026,32.14264978398452,22.504469367299208,54.64711915128372,4966.559166666667,,21384.895833333332,
78,2014-05-11,1783.6942499999998,18578.333333333332,4172.448958333333,1159.7312916666667,49.08349614749587,31.751939072406582,21.762289563431047,53.51422863583763,4172.448958333333,,18578.333333333332,
78,2014-05-12,2945.184458333333,30871.25,6059.7411250000005,2830.291625,81.04525201797836,31.55112696514834,19.020422481718743,50.57154944686708,6059.7411250000005,,30871.25,
78,2014-05-13,2860.3987500000003,30069.270833333332,6504.896333333333,2253.1270833333333,78.71212850853055,31.460112679902952,20.9622446662711,52.42235734617405,6504.896333333333,,30069.270833333332,
78,2014-05-14,2813.8805833333336,29533.020833333332,6270.123375,2400.879,77.43204687213357,31.51043378939064,20.57256851256448,52.08300230195512,6270.123375,,29533.020833333332,
78,2014-05-15,2944.9715,30889.0625,6542.99225,2564.5895,81.03939185470557,31.530652617577985,20.52541662402297,52.05606924160095,6542.99225,,30889.0625,
78,2014-05-16,2976.864625,31238.958333333332,5972.215125,2892.697,81.9170232526142,31.51513213777395,18.525042026477262,50.04017416425122,5972.215125,,31238.958333333332,
78,2014-05-17,1734.3197499999999,17652.8125,3249.088625,1709.5120833333333,47.72481425426527,32.49165643554669,17.834788031037395,50.32644446658408,3249.088625,,17652.8125,
78,2014-05-18,2087.5600833333333,21062.916666666668,3499.034416666667,2278.9367916666665,57.445241698770865,32.77759354433522,16.09718767400303,48.87478121833825,3499.034416666667,,21062.916666666668,
78,2014-05-19,1968.84725,20350.520833333332,4511.585166666667,1738.204,54.178515410016516,31.995808271815605,21.481961512311383,53.477769784126984,4511.585166666667,,20350.520833333332,
78,2014-05-20,1942.9775833333333,20098.020833333332,4612.722375,1641.7672499999999,53.466636855622816,31.972094575322842,22.239464576651525,54.21155915197436,4612.722375,,20098.020833333332,
78,2014-05-21,1956.2934166666666,20136.25,4594.536083333333,1728.6948750000001,53.83306044762429,32.13009353952234,22.109726727624132,54.23982026714646,4594.536083333333,,20136.25,
78,2014-05-22,1940.696,20195.625,4892.577583333333,1421.7262083333333,53.40385250412768,31.78021300856424,23.474736490165512,55.254949498729744,4892.577583333333,,20195.625,
78,2014-05-23,1939.2088333333334,20162.291666666668,4089.955125,2074.409875,53.36292882039992,31.808360059693264,19.656172406227853,51.46453246592111,4089.955125,,20162.291666666668,
78,2014-05-24,1016.287125,10332.604166666666,2784.1536666666666,447.30375000000004,27.96607388552559,32.528438992201956,26.109810043016136,58.63824903521808,2784.1536666666666,,10332.604166666666,
78,2014-05-25,1052.2897500000001,10545.729166666666,2956.587041666667,372.30358333333334,28.956790038525043,33.00010467287057,27.166541818190453,60.16664649106103,2956.587041666667,,10545.729166666666,
78,2014-05-26,1916.7332083333333,19946.875,4694.055541666667,1412.0289583333333,52.744447119794536,31.779231607414882,22.80308786136949,54.58231946878437,4694.055541666667,,19946.875,
78,2014-05-27,1940.81175,20170.208333333332,5046.16625,1263.721625,53.40703769950468,31.822157423102947,24.242168934871376,56.06432635797432,5046.16625,,20170.208333333332,
78,2014-05-28,1725.2307083333333,17843.958666666666,3985.5422916666666,1028.0531250000001,47.474703036140156,31.975147916638218,21.64295298532964,53.61810090196786,3985.5422916666666,,17843.958666666666,
78,2014-05-29,1426.2184583333335,15029.505208333334,3663.9474166666664,994.8505416666667,39.24651784076317,31.383253190184675,23.622445282418948,55.005698472603626,3663.9474166666664,,15029.505208333334,
78,2014-05-30,1945.061625,20194.583333333332,4621.45975,1543.9680833333332,53.52398527793065,31.853346036574393,22.175048618551777,54.028394655126164,4621.45975,,20194.583333333332,
78,2014-05-31,1106.7294583333335,11210.104166666666,3099.9048333333335,457.501875,30.454855760410936,32.65039297449692,26.795324187635554,59.445717162132475,3099.9048333333335,,11210.104166666666,
78,2014-06-01,1134.7257916666667,11572.011458333334,3046.8413333333333,533.1134166666667,31.225255687029907,32.429381233169096,25.51298573895598,57.94236697212507,3046.8413333333333,,11572.011458333334,
78,2014-06-02,1980.3235000000002,20627.291666666668,5005.48225,1466.0983333333334,54.49431755641167,31.750496623231665,23.513864914704097,55.26436153793577,5005.48225,,20627.291666666668,
78,2014-06-03,1976.371,20755.729166666668,4922.341416666667,1561.3188333333335,54.38555310952119,31.491044713651373,22.980212531991747,54.47125724564312,4922.341416666667,,20755.729166666668,
78,2014-06-04,1944.6203333333333,20286.770833333332,4734.2175,1479.796125,53.51184186387818,31.70140351979133,22.61286478675016,54.31426830654149,4734.2175,,20286.770833333332,
78,2014-06-05,1925.7273750000002,20077.083333333332,4426.75875,1739.5838333333334,52.99194757842598,31.72128511900596,21.36512979287678,53.08641491188274,4426.75875,,20077.083333333332,
78,2014-06-06,1932.9106250000002,20103.333333333332,4651.422041666667,1560.8769583333333,53.1896154375344,31.798035552383425,22.42012220613394,54.21815775851737,4651.422041666667,,20103.333333333332,
78,2014-06-07,1115.8241666666665,11440.449999999999,3106.4792916666665,338.45795833333335,30.70512291322693,32.25590614670736,26.311503064915986,58.567409211623335,3106.4792916666665,,11440.449999999999,
78,2014-06-08,1231.4534999999998,12522.291666666666,3204.1271250000004,581.8905416666666,33.88699779856907,32.52301454267022,24.793978838513183,57.3169933811834,3204.1271250000004,,12522.291666666666,
78,2014-06-09,1886.2802083333333,19574.479166666668,4873.8043333333335,1103.5728333333334,51.906444918363604,31.869304347978535,24.126714061507684,55.99601840948621,4873.8043333333335,,19574.479166666668,
78,2014-06-10,1973.0210416666666,20665.104166666668,5099.309958333333,1405.172625,54.293369335901666,31.575534371249386,23.910800450068407,55.4863348213178,5099.309958333333,,20665.104166666668,
78,2014-06-11,1930.95675,20251.25,4967.093791666667,1248.5533333333333,53.13584892680242,31.53387214469965,23.76680639230647,55.30067853700612,4967.093791666667,,20251.25,
78,2014-06-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2014-06-13,984.8092916666666,10272.708333333334,2326.8311666666664,943.3937916666667,27.099870436617135,31.70470896117679,21.94826612309245,53.65297508426924,2326.8311666666664,,10272.708333333334,
78,2014-06-14,1054.0005833333332,10568.4375,2591.13625,719.0155,29.003868556228213,32.982734497136406,23.75744702017191,56.74018151730831,2591.13625,,10568.4375,
78,2014-06-15,1161.409625,11871.145833333334,3096.8974999999996,616.9805,31.95953838745184,32.35559358514769,25.278685921930183,57.63427950707787,3096.8974999999996,,11871.145833333334,
78,2014-06-16,1964.2465,20561.979166666668,4680.457916666667,1800.333375,54.051912493120525,31.592766973551434,22.05686233737061,53.649629310922045,4680.457916666667,,20561.979166666668,
78,2014-06-17,1903.5982083333336,19826.145833333332,4899.889583333334,1407.4018333333333,52.382999678958,31.753644770581026,23.947947637039825,55.70159240762086,4899.889583333334,,19826.145833333332,
78,2014-06-18,2043.4245416666665,21394.583333333332,5117.2127083333335,1609.3407083333334,56.23072486699689,31.58721693714735,23.17661142918308,54.763828366330436,5117.2127083333335,,21394.583333333332,
78,2014-06-19,1936.8774166666665,20188.125,4912.5230833333335,1323.093,53.298773160887905,31.729464410866548,23.579192154673652,55.308656565540204,4912.5230833333335,,20188.125,
78,2014-06-20,1930.6910833333334,20079.479166666668,4529.011875,1568.7771666666667,53.12853834158871,31.799254476326656,21.85603203065724,53.65528650698388,4529.011875,,20079.479166666668,
78,2014-06-21,1140.9825416666665,11579.0625,2895.0808333333334,606.85975,31.39742822417905,32.58833650359485,24.22744401813981,56.81578052173466,2895.0808333333334,,11579.0625,
78,2014-06-22,1074.3190416666666,10868.645833333334,2863.85925,435.573375,29.562989589066223,32.68996287555821,25.532687837520673,58.22265071307887,2863.85925,,10868.645833333334,
78,2014-06-23,1965.2803333333334,20640.416666666668,4648.591041666667,1735.9370833333332,54.08036140157769,31.489273358117874,21.823438724761836,53.3127120828797,4648.591041666667,,20640.416666666668,
