ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed
78,2014-06-24,1985.5294583333334,20884.479166666668,5027.7418333333335,1534.344375,54.63757452760961,31.441935821009032,23.327576536038134,54.76951235704717,5027.7418333333335,,20884.479166666668,
78,2014-06-25,2011.4369583333335,21196.770833333332,5050.707041666667,1556.0843333333332,55.35049417538066,31.382917281474292,23.088875230518337,54.47179251199263,5050.707041666667,,21196.770833333332,
78,2014-06-26,1929.4639583333335,20429.166666666668,4988.60275,1453.6285416666667,53.094770454962394,31.235079091546545,23.66184324737109,54.89692233891763,4988.60275,,20429.166666666668,
78,2014-06-27,1971.2334583333334,20593.958333333332,4897.7487083333335,1541.6612083333332,54.24417882039994,31.655911508307977,23.045013758472447,54.70092526678042,4897.7487083333335,,20593.958333333332,
78,2014-06-28,1617.651,16829.895833333332,4014.23975,1226.0063333333333,44.51433681893231,31.78776498942551,23.112247622521352,54.900012611946856,4014.23975,,16829.895833333332,
78,2014-06-29,1900.5608333333332,19986.145833333332,4518.891708333334,1770.7520833333335,52.29941753806641,31.44917912088893,21.90903174489855,53.358210865787484,4518.891708333334,,19986.145833333332,
78,2014-06-30,2105.090958333333,22204.270833333332,5133.41875,1894.8277500000002,57.92765432948082,31.35385466708226,22.40219015586319,53.75604482294545,5133.41875,,22204.270833333332,
78,2014-07-01,2074.415791666667,21923.645833333332,5084.559916666666,1877.981375,57.08353857090442,31.29245405409447,22.47299186235644,53.765445916450915,5084.559916666666,,21923.645833333332,
78,2014-07-02,1996.0887916666668,21016.25,4785.140375,1693.2787083333333,54.92814506512567,31.410960815013173,22.062755863979376,53.473716678992545,4785.140375,,21016.25,
78,2014-07-03,2073.453958333333,21921.979166666668,5193.882541666667,1691.1340416666665,57.05707095028435,31.280322822941457,22.95792675449797,54.238249577439426,5193.882541666667,,21921.979166666668,
78,2014-07-04,1976.2973333333332,20591.458333333332,4796.863208333333,1603.0311250000002,54.383525958539714,31.741085155241493,22.573064950744815,54.314150105986315,4796.863208333333,,20591.458333333332,
78,2014-07-05,1652.742875,17260.729166666668,3937.90675,1521.9479166666667,45.47999105668684,31.666695525856074,22.106836145196173,53.77353167105225,3937.90675,,17260.729166666668,
78,2014-07-06,1745.1965,18165.520833333332,3998.8200416666664,1640.8154583333335,48.02411942762796,31.772623030549045,21.330660746372903,53.10328377692196,3998.8200416666664,,18165.520833333332,
78,2014-07-07,2144.2210416666667,22643.229166666668,5093.567666666667,1940.041125,59.00443152632544,31.31755022087897,21.797366213318707,53.11491643419767,5093.567666666667,,22643.229166666668,
78,2014-07-08,2168.7410416666667,22704.895833333332,5261.613458333333,2017.0222083333335,59.6791701064025,31.5896471855867,22.45534483333175,54.04499201891845,5261.613458333333,,22704.895833333332,
78,2014-07-09,2042.5953333333334,21403.645833333332,4871.668041666667,1758.824125,56.20790680609063,31.56103016059405,22.055161089213783,53.616191249807834,4871.668041666667,,21403.645833333332,
78,2014-07-10,1958.12,20267.708333333332,4516.613,1681.8725416666666,53.88332416070446,31.95149977708745,21.593773269858044,53.54527304694551,4516.613,,20267.708333333332,
78,2014-07-11,1996.1783750000002,20748.4375,4554.4317083333335,1923.2847083333334,54.93061020913594,31.817828786607755,21.2700788659524,53.08790765256015,4554.4317083333335,,20748.4375,
78,2014-07-12,1848.0020833333335,19298.958333333332,4255.808,1768.53925,50.85311181434599,31.6683312496365,21.368225631730436,53.03655688136695,4255.808,,19298.958333333332,
78,2014-07-13,1281.1832916666667,13496.354166666666,3654.2293750000003,675.4230833333334,35.25545656760228,31.394342424576934,26.236121942923507,57.63046436750044,3654.2293750000003,,13496.354166666666,
78,2014-07-14,1793.1849583333333,18990.9375,4552.047041666667,1360.0277916666666,49.344660383415885,31.227360269588328,23.226332539868718,54.45369280945705,4552.047041666667,,18990.9375,
78,2014-07-15,2176.6565833333334,22775.833333333332,5610.708625,1718.8001666666667,59.896989084571636,31.60619604332361,23.870622357438908,55.47681840076252,5610.708625,,22775.833333333332,
78,2014-07-16,1952.1747916666666,20310.3125,4876.241541666667,1540.351875,53.71972459181802,31.78766926937192,23.26424201278524,55.051911282157164,4876.241541666667,,20310.3125,
78,2014-07-17,1994.2167499999998,20778.229166666668,4710.757416666666,1729.5431250000001,54.876630434782605,31.740986386900328,21.96860657679873,53.70959296369905,4710.757416666666,,20778.229166666668,
78,2014-07-18,2045.2205833333335,21390.3125,4772.365624999999,1870.3571250000002,56.280148137956346,31.621292425681567,21.619063749267966,53.24035617494955,4772.365624999999,,21390.3125,
78,2014-07-19,1857.4032083333334,19305.520833333332,4327.88875,1734.6397083333334,51.11181090625574,31.81861411265714,21.722753223958033,53.54136733661517,4327.88875,,19305.520833333332,
78,2014-07-20,1816.6296666666667,18879.0625,4377.355500000001,1476.862,49.98980920931939,31.823106261118827,22.467342043661482,54.290448304780305,4377.355500000001,,18879.0625,
78,2014-07-21,2147.449458333333,22705.3125,5252.4205,1876.8432916666668,59.093270730141256,31.278942275729083,22.415700061657446,53.69464233738653,5252.4205,,22705.3125,
78,2014-07-22,2200.8328333333334,23375.729166666668,5288.284375,2028.9397499999998,60.56226839112089,31.137122884039975,21.921483297426466,53.05860618146644,5288.284375,,23375.729166666668,
78,2014-07-23,2203.1758333333332,23377.083333333332,5317.578166666667,2045.2273333333333,60.62674279948633,31.16846576774307,22.041637737658284,53.21010350540135,5317.578166666667,,23377.083333333332,
78,2014-07-24,2030.8890000000001,21295.3125,4838.862291666667,1749.7631666666666,55.8857732526142,31.53978734128832,22.018085200978383,53.557872542266715,4838.862291666667,,21295.3125,
78,2014-07-25,1971.4164166666667,20777.916666666668,4637.293375,1869.302625,54.24921344707393,31.378556402278118,21.626332439638276,53.0048888419164,4637.293375,,20777.916666666668,
78,2014-07-26,1732.3282083333334,18450.208333333332,4050.9607083333335,1699.2349166666665,47.67001123647037,31.051708020154106,21.275366937114867,52.327074957268984,4050.9607083333335,,18450.208333333332,
78,2014-07-27,2125.0620416666666,22370.520833333332,4712.025083333333,2260.8246249999997,58.47721633645203,31.416088332646957,20.410413384834122,51.82650171748108,4712.025083333333,,22370.520833333332,
78,2014-07-28,2129.1666250000003,22310.3125,5133.5929166666665,1793.808,58.59016579526693,31.561714532519357,22.296468240667057,53.85818277318643,5133.5929166666665,,22310.3125,
78,2014-07-29,1943.0484999999999,20270.520833333332,4438.087125,1877.7335416666667,53.46858833241607,31.70117243137307,21.215399721141047,52.91657215251413,4438.087125,,20270.520833333332,
78,2014-07-30,2042.1313333333335,21365.9375,4506.108791666667,2068.5178333333333,56.19513850669602,31.609549498089102,20.436194236967584,52.045743735056696,4506.108791666667,,21365.9375,
78,2014-07-31,2136.2578333333336,22574.166666666668,4983.818583333333,2035.252375,58.78530086222712,31.29669893111452,21.39295613568939,52.68965506680391,4983.818583333333,,22574.166666666668,
78,2014-08-01,2432.0795833333336,25540.729166666668,5593.568666666666,2516.235041666667,66.92569024032288,31.492060789881286,21.221495446090923,52.71355623597221,5593.568666666666,,25540.729166666668,
78,2014-08-02,1839.7340416666666,19294.270833333332,4523.421166666666,1488.033875,50.62559278114107,31.53430508694119,22.717417429671222,54.25172251661241,4523.421166666666,,19294.270833333332,
78,2014-08-03,1577.1942916666667,16726.952083333334,3897.9450416666664,1376.4700833333334,43.401053705742065,31.183508360799127,22.58079361936019,53.76430198015931,3897.9450416666664,,16726.952083333334,
78,2014-08-04,2178.9034166666665,23197.1875,5228.9980000000005,1934.8868333333332,59.958817189506505,31.064133075823047,21.842555383629083,52.906688459452134,5228.9980000000005,,23197.1875,
78,2014-08-05,2135.21175,22630.833333333332,5183.607458333333,1899.3957916666668,58.75651485965878,31.203046294758042,22.194832024692477,53.39787831945052,5183.607458333333,,22630.833333333332,
78,2014-08-06,2310.201,24741.458333333332,5395.483291666666,1854.7847916666667,63.57184920198129,30.880268219573857,21.131258366970933,52.01152658654479,5395.483291666666,,24741.458333333332,
78,2014-08-07,2806.7382083333337,30075.104166666668,5782.500791666666,2972.4395416666666,77.23550380664099,30.863939396685335,18.630686731744376,49.49462612842971,5782.500791666666,,30075.104166666668,
78,2014-08-08,2536.343875,27015.208333333332,5324.481708333334,2712.343375,69.79482319757842,31.049628216431348,19.098062974983527,50.14769119141488,5324.481708333334,,27015.208333333332,
78,2014-08-09,2333.5562916666668,24710.3125,4898.559083333334,2409.4010416666665,64.21453747018896,31.231772675404674,19.20925030156447,50.44102297696915,4898.559083333334,,24710.3125,
78,2014-08-10,2881.9787916666664,30414.479166666668,5645.261791666667,3276.7703333333334,79.30596564850485,31.337690552158477,17.98556169392133,49.323252246079804,5645.261791666667,,30414.479166666668,
78,2014-08-11,3122.8494166666665,33128.125,6515.528041666667,3317.3996666666667,85.93421619886259,31.17530980062092,19.05781315545533,50.23312295607625,6515.528041666667,,33128.125,
78,2014-08-12,2961.3416249999996,31500.520833333332,6277.252416666666,2950.7950416666667,81.48986309851402,31.09047574387189,19.30955035017083,50.40002609404273,6277.252416666666,,31500.520833333332,
78,2014-08-13,3020.9161249999997,32068.020833333332,6385.592791666667,3039.4149583333333,83.12922743533296,31.154666115185293,19.29520361285892,50.44986972804422,6385.592791666667,,32068.020833333332,
78,2014-08-14,2990.3520000000003,31645.3125,6011.805,3074.8437083333333,82.28816730875069,31.25140270462372,18.408389684445257,49.659792389068976,6011.805,,31645.3125,
78,2014-08-15,2969.9300416666665,31503.333333333332,5481.434583333333,3524.0856249999997,81.72619817464685,31.177859953937237,16.860017837823648,48.03787779176089,5481.434583333333,,31503.333333333332,
78,2014-08-16,2438.857791666667,26032.8125,4939.0981249999995,2639.0239166666665,67.11221220876902,30.98289378559252,18.38429019354953,49.36718397914206,4939.0981249999995,,26032.8125,
78,2014-08-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2014-08-18,2932.1681666666664,31094.791666666668,5592.0382500000005,3402.339875,80.68707117960007,31.185866401058064,17.426203633083073,48.612070034141134,5592.0382500000005,,31094.791666666668,
78,2014-08-19,3018.2190833333334,31932.395833333332,5850.940833333333,3504.267916666666,83.05501054852321,31.259055210636948,17.75474768933955,49.013802899976504,5850.940833333333,,31932.395833333332,
78,2014-08-20,3095.2525833333334,32842.5,6387.800749999999,3379.2436249999996,85.17480966795084,31.16854126700746,18.8467059721846,50.015247239192064,6387.800749999999,,32842.5,
78,2014-08-21,3108.859375,33116.770833333336,6580.750499999999,3245.047,85.54923981838195,31.04628829284268,19.255187207177322,50.30147550001999,6580.750499999999,,33116.770833333336,
78,2014-08-22,2942.594833333333,31296.875,6248.862166666667,2988.17675,80.9739910108237,31.094679426338523,19.347295852087502,50.44197527842602,6248.862166666667,,31296.875,
78,2014-08-23,2261.885875,23964.166666666668,4963.599291666666,2174.0450833333334,62.24231906989544,31.215115637668806,20.07033794670283,51.28545358437163,4963.599291666666,,23964.166666666668,
78,2014-08-24,3013.778375,32087.5,5582.738708333333,3640.8172916666667,82.93281164006603,31.062186408515345,16.858996591603425,47.92118300011877,5582.738708333333,,32087.5,
78,2014-08-25,2595.7871250000003,27652.916666666668,5194.365583333333,3076.1985,71.43057581177766,31.044503616868287,18.201696567933322,49.246200184801616,5194.365583333333,,27652.916666666668,
78,2014-08-26,3147.2394583333335,33532.291666666664,6037.281083333334,3849.971625,86.60537860025683,31.040102271230413,17.446104272487933,48.48620654371835,6037.281083333334,,33532.291666666664,
78,2014-08-27,3161.741083333333,33496.25,6100.862625000001,3740.5232083333335,87.00443267290404,31.21667940214488,17.648807225036474,48.86548662718136,6100.862625000001,,33496.25,
78,2014-08-28,3074.28,32691.666666666668,5461.353416666666,3920.0729166666665,84.5976884975234,31.100183295887696,16.187639433118537,47.28782272900624,5461.353416666666,,32691.666666666668,
78,2014-08-29,3087.57675,32645.729166666668,5452.791458333333,3997.4737499999997,84.96358695652174,31.278648498232837,16.185004251088298,47.46365274932114,5452.791458333333,,32645.729166666668,
78,2014-08-30,2643.592916666667,28073.333333333332,4617.796916666667,3589.805291666667,72.74609016694184,31.142766400095994,15.939002904445537,47.08176930454154,4617.796916666667,,28073.333333333332,
78,2014-08-31,1867.7087916666667,20424.109041666667,3468.311125,2339.5874583333334,51.39539878004036,30.242844304348626,16.454899389422764,46.69774369377138,3468.311125,,20424.109041666667,
78,2014-09-01,3130.894875,33253.645833333336,5607.11925,4232.729166666667,86.15561020913593,31.137648348650348,16.338825265778905,47.47647361442925,5607.11925,,33253.645833333336,
78,2014-09-02,3277.3871249999997,34932.395833333336,5631.9281666666675,4704.932374999999,90.18676733626857,31.02815566480743,15.622446170539028,46.65060183534646,5631.9281666666675,,34932.395833333336,
78,2014-09-03,3069.7387916666667,32419.375,5450.013291666667,3857.941125,84.47272404146028,31.31506916893364,16.289705250209018,47.604774419142664,5450.013291666667,,32419.375,
78,2014-09-04,3106.0275416666664,33027.395833333336,5526.025000000001,4228.4378750000005,85.47131374977067,31.10194591862957,16.212829538902433,47.31477545753201,5526.025000000001,,33027.395833333336,
78,2014-09-05,3180.7101666666663,34048.333333333336,5642.845166666667,4487.129333333333,87.52642175747567,30.894760295252112,16.059150884079138,46.95391117933124,5642.845166666667,,34048.333333333336,
78,2014-09-06,3138.081666666667,33345.0,5345.444875,4426.337291666667,86.35337552742617,31.12362047798774,15.533647162446632,46.65726764043438,5345.444875,,33345.0,
78,2014-09-07,2763.4355833333334,29269.325,4633.581833333334,3714.670291666667,76.0439070812695,31.22433728031373,15.339967277212516,46.564304557526256,4633.581833333334,,29269.325,
78,2014-09-08,3039.8867083333334,32229.791666666668,5009.293416666666,4027.925541666667,83.65125779673454,31.192953025344337,15.060496013190964,46.253449038535294,5009.293416666666,,32229.791666666668,
78,2014-09-09,3048.505375,32393.020833333332,5964.774416666667,3430.124458333333,83.88842528893781,31.123763440092272,17.842794597412272,48.96655803750455,5964.774416666667,,32393.020833333332,
78,2014-09-10,2998.2924166666667,31841.5625,6643.358125,2688.5829166666667,82.50667079434966,31.141261860525464,20.216855012139575,51.35811687266505,6643.358125,,31841.5625,
78,2014-09-11,2976.3231250000003,31675.3125,6350.465416666667,2838.990875,81.90212231700606,31.075330872790317,19.42696464426647,50.502295517056794,6350.465416666667,,31675.3125,
78,2014-09-12,2905.7802083333336,30853.75,5366.020791666667,3474.5335833333334,79.9609303338837,31.146653837454792,16.85251403821124,47.999167875666025,5366.020791666667,,30853.75,
78,2014-09-13,2426.6773333333335,25368.125,4042.9006666666664,2914.5784583333334,66.77703173729591,31.63590447966357,15.442762938470045,47.07866741813361,4042.9006666666664,,25368.125,
78,2014-09-14,1838.3727916666667,19260.0,3662.132291666667,1802.0393333333334,50.58813405797101,31.567042279246525,18.424599179660355,49.99164145890688,3662.132291666667,,19260.0,
78,2014-09-15,2835.056958333333,30213.75,5460.843291666667,3195.9417916666666,78.01477595853972,31.03228450389061,17.513598336871326,48.545882840761934,5460.843291666667,,30213.75,
78,2014-09-16,2768.4448749999997,29263.958333333332,5339.808875,2993.115291666667,76.18175220143092,31.286674328953534,17.681249224969005,48.967923553922525,5339.808875,,29263.958333333332,
78,2014-09-17,2855.583458333333,30227.5,5559.091166666666,3136.096916666667,78.57962185837461,31.242747483045775,17.820581413514265,49.06332889656004,5559.091166666666,,30227.5,
78,2014-09-18,2995.182375,31577.5,5663.406541666667,3275.1631249999996,82.42108902036323,31.36910433194999,17.378820478184494,48.7479248101345,5663.406541666667,,31577.5,
78,2014-09-19,2852.5713333333333,30157.083333333332,5537.305333333334,3017.666625,78.49673454412034,31.282666762204318,17.792191253527907,49.07485801573222,5537.305333333334,,30157.083333333332,
78,2014-09-20,1142.1581666666666,11784.6875,3298.268125,351.8077083333333,31.4297789396441,32.05271114597438,27.119906617422302,59.17261776339669,3298.268125,,11784.6875,
78,2014-09-21,2019.3322916666666,21276.5625,4501.099625,1711.5687083333332,55.56775706292423,31.3879475163949,20.499226058625986,51.88717357502088,4501.099625,,21276.5625,
78,2014-09-22,2786.882833333333,29581.666666666668,5564.244125,2896.7147499999996,76.68912584846817,31.156786789713227,18.226523489040325,49.38331027875355,5564.244125,,29581.666666666668,
78,2014-09-23,3018.567333333333,31906.875,6102.353,2984.415333333333,83.06459365254081,31.287667519185984,18.53247223972258,49.82013975890855,6102.353,,31906.875,
78,2014-09-24,2916.5158333333334,30791.145833333332,5905.306541666666,2991.2769166666662,80.25635204549624,31.32528845577656,18.583901658866736,49.909190114643295,5905.306541666666,,30791.145833333332,
78,2014-09-25,2421.062625,25503.854166666668,5200.251625,2270.5070416666667,66.62252682993946,31.39473329384495,19.757811818038217,51.152545111883164,5200.251625,,25503.854166666668,
78,2014-09-26,3060.936916666667,32327.395833333332,6443.7574583333335,2835.0899583333335,84.23051504311137,31.314122720729575,19.314735581263715,50.6288583019933,6443.7574583333335,,32327.395833333332,
78,2014-09-27,1466.44625,15170.625,3755.737333333333,809.9220416666667,40.353501651073195,31.968279753527135,23.988994268575656,55.9572740221028,3755.737333333333,,15170.625,
78,2014-09-28,2189.7458333333334,22989.270833333332,4874.464333333333,1821.3137083333334,60.25717758209503,31.50105528949105,20.545750174930287,52.04680546442134,4874.464333333333,,22989.270833333332,
78,2014-09-29,3110.599291666667,32818.958333333336,6646.409875,2904.6461249999998,85.5971186479545,31.345548030069036,19.623778368908713,50.96932639897774,6646.409875,,32818.958333333336,
78,2014-09-30,3075.7137500000003,32562.8125,6539.516625,3014.4308333333333,84.63714226747386,31.23781126577889,19.46005405920534,50.697865324984235,6539.516625,,32562.8125,
78,2014-10-01,2978.919875,31613.229166666668,6434.9141666666665,2704.6460416666664,81.97357938910292,31.16352337033554,19.72396401383475,50.88748738417029,6434.9141666666665,,31613.229166666668,
78,2014-10-02,2975.08,31552.708333333332,5646.993666666666,3258.096208333333,81.86791414419372,31.18305038680355,17.342071019857926,48.52512140666147,5646.993666666666,,31552.708333333332,
78,2014-10-03,2459.992583333333,25948.175,5022.7195,2153.9550416666666,67.69379700972299,31.353322561999818,18.756526267030043,50.10984882902986,5022.7195,,25948.175,
78,2014-10-04,0.0,-41.98645833333333,852.8744166666667,23.71183333333333,0.0,0.0,0.0,0.0,852.8744166666667,,-41.98645833333333,
78,2014-10-05,692.2070833333333,7146.934375,1584.9009583333334,499.73675000000003,19.048076041093378,32.03117246202148,21.48832858943188,53.519501051453354,1584.9009583333334,,7146.934375,
78,2014-10-06,2183.3145833333333,22719.0625,4884.655916666667,1530.8781666666666,60.08020317372959,31.78209345260988,20.833578488109964,52.61567194071984,4884.655916666667,,22719.0625,
78,2014-10-07,2812.950666666667,29066.458333333332,6017.787125,2199.0878749999997,77.40645753072832,32.0056453937451,20.06157409251753,52.06721948626264,6017.787125,,29066.458333333332,
78,2014-10-08,2855.630458333333,29708.125,5370.099583333334,2906.3151666666668,78.58091519904605,31.789474874140204,17.515696017742822,49.30517089188303,5370.099583333334,,29708.125,
78,2014-10-09,2747.299958333333,29143.75,5386.390833333334,2923.5052916666664,75.59988878187488,31.175773515708073,17.909057559621875,49.08483107532995,5386.390833333334,,29143.75,
78,2014-10-10,2817.43375,29766.666666666668,5565.423083333334,2932.9900833333336,77.52982250963126,31.302577504459748,18.117083398439195,49.419660902898954,5565.423083333334,,29766.666666666668,
78,2014-10-11,2526.1515833333333,26013.958333333332,4736.446541666667,2383.7798749999997,69.51435287103284,32.115120642472114,17.642759027388088,49.7578796698602,4736.446541666667,,26013.958333333332,
78,2014-10-12,1196.4559583333332,12237.710416666667,2591.042875,1141.0387083333333,32.92393941478628,32.333531079244985,20.51609635125839,52.84962743050337,2591.042875,,12237.710416666667,
78,2014-10-13,2346.5225416666667,24758.58641666667,4209.1206250000005,3166.843083333333,64.57134126765732,31.344076341153876,16.47349807514601,47.81757441629989,4209.1206250000005,,24758.58641666667,
78,2014-10-14,3075.2075,32276.979166666668,5088.138916666667,4333.098583333333,84.62321133736928,31.509254952196187,15.275181552319458,46.78443650451564,5088.138916666667,,32276.979166666668,
78,2014-10-15,3121.6584583333333,33036.875,5293.8185,4293.513833333333,85.90144354246927,31.249495896840855,15.5271014257471,46.77659732258795,5293.8185,,33036.875,
78,2014-10-16,3123.198958333333,33060.3125,5184.433625000001,4320.4276666666665,85.9438348468171,31.24275245066232,15.19548852787479,46.43824097853712,5184.433625000001,,33060.3125,
78,2014-10-17,3039.6495,31908.854166666668,5337.0308749999995,3781.1756666666665,83.64473032471108,31.50423150210959,16.207230502639124,47.71146200474871,5337.0308749999995,,31908.854166666668,
78,2014-10-18,2418.8772083333333,24974.270833333332,4323.306375,2648.51975,66.56238878187489,32.031523574957,16.77426496785112,48.80578854280812,4323.306375,,24974.270833333332,
78,2014-10-19,1646.563,17015.833333333332,3544.874875,1330.949625,45.309933957072104,32.002338901183,20.18682368906297,52.18916259024597,3544.874875,,17015.833333333332,
78,2014-10-20,2863.3679166666666,30239.583333333332,5559.767916666667,3130.8115416666665,78.7938337002385,31.315398503819893,17.815629113961233,49.13102761778112,5559.767916666667,,30239.583333333332,
78,2014-10-21,2328.2914166666665,24456.666666666668,5002.394125,2361.608291666667,64.06965923683727,31.48449006898506,19.81987649806175,51.3043665670468,5002.394125,,24456.666666666668,
78,2014-10-22,3034.4085,32093.958333333332,5594.645666666667,3687.682375,83.5005090809026,31.26852194825845,16.891553934695647,48.160075882954104,5594.645666666667,,32093.958333333332,
78,2014-10-23,3084.9795,32529.791666666668,5752.7094166666675,3445.254166666667,84.89211612548156,31.363721697269447,17.136079097043176,48.49980079431262,5752.7094166666675,,32529.791666666668,
78,2014-10-24,2890.0417916666665,30289.479166666668,5373.225208333333,3127.528083333333,79.52784236837277,31.55505259035398,17.189511728865398,48.74456431921938,5373.225208333333,,30289.479166666668,
78,2014-10-25,1482.4887083333333,15527.291666666666,3410.5916249999996,1063.6791249999999,40.79495620069712,31.575648163518448,21.284052086333357,52.859700249851805,3410.5916249999996,,15527.291666666666,
78,2014-10-26,1861.37825,19550.104166666668,3938.646166666667,1512.707,51.22119565217391,31.487787812397656,19.52172515718057,51.00951296957823,3938.646166666667,,19550.104166666668,
78,2014-10-27,2848.5526666666665,29946.25,5559.993666666666,2917.1247500000004,78.3861493303981,31.458528090649924,17.99086951546154,49.449397606111454,5559.993666666666,,29946.25,
78,2014-10-28,2791.6042916666665,29588.229166666668,5287.2283333333335,3258.0969999999998,76.81905040359567,31.202649635065576,17.31527507062034,48.517924705685914,5287.2283333333335,,29588.229166666668,
78,2014-10-29,2780.318125,29171.25,5403.475333333333,2858.4744166666665,76.50847894881673,31.520713723806853,17.948924748148656,49.469638471955506,5403.475333333333,,29171.25,
78,2014-10-30,2794.6852916666667,29538.75,5667.086541666667,2641.7405,76.90383301229133,31.289410934914798,18.59037003248809,49.87978096740289,5667.086541666667,,29538.75,
78,2014-10-31,2906.84275,30733.854166666668,5836.5358750000005,2774.781875,79.99016923500275,31.279593710380006,18.40172074657906,49.68131445695906,5836.5358750000005,,30733.854166666668,
78,2014-11-01,1759.3463333333332,18127.395833333332,3825.2154166666664,1340.393875,48.413492937075766,32.097596485397304,20.447526605567194,52.54512309096449,3825.2154166666664,,18127.395833333332,
78,2014-11-02,1557.3149999999998,16222.395833333334,3585.5106250000003,1053.6022916666668,42.85401761144744,31.748123683568014,21.416885869780288,53.1650095533483,3585.5106250000003,,16222.395833333334,
78,2014-11-03,2650.23825,28107.395833333332,5262.177833333333,2756.4019583333334,72.92895569620254,31.183215703576046,18.1411666831714,49.32438238674744,5262.177833333333,,28107.395833333332,
78,2014-11-04,2752.9030000000002,29051.041666666668,5310.357083333333,3026.7009166666667,75.75407264722071,31.339047366345152,17.712600144370775,49.051647510715924,5310.357083333333,,29051.041666666668,
78,2014-11-05,2587.543875,27237.1875,5209.402458333333,2601.095083333333,71.20373899284535,31.41825447718244,18.533009691842107,49.95126416902455,5209.402458333333,,27237.1875,
78,2014-11-06,2305.145125,24180.0,4927.6804999999995,2127.7514166666665,63.432722206934514,31.528155723325863,19.7472465071396,51.27540223046546,4927.6804999999995,,24180.0,
78,2014-11-07,2736.9230000000002,28621.666666666668,5498.517458333333,2497.110166666667,75.3143368189323,31.62454244358707,18.615340801113337,50.23988324470041,5498.517458333333,,28621.666666666668,
78,2014-11-08,1271.3193333333334,13022.291666666666,3368.75425,513.8167916666666,34.984021280498986,32.28671233224979,25.06699156671197,57.35370389896177,3368.75425,,13022.291666666666,
78,2014-11-09,1581.389625,16522.916666666668,3635.635208333333,1141.9040833333333,43.5165004127683,31.65255438696548,21.321310303303978,52.973864690269444,3635.635208333333,,16522.916666666668,
78,2014-11-10,2796.871458333333,29615.0,5570.854208333333,2888.075166666667,76.96399169877085,31.233263206275318,18.227636477996477,49.460899684271794,5570.854208333333,,29615.0,
78,2014-11-11,3312.0294166666667,34820.9375,6227.428541666667,3822.4445,91.14004999082738,31.456494022146202,17.329602289528083,48.78609631167427,6227.428541666667,,34820.9375,
78,2014-11-12,2744.2128749999997,28896.458333333332,5563.376708333333,2629.648375,75.51493877270225,31.407239870819847,18.65581186883781,50.06305173965765,5563.376708333333,,28896.458333333332,
78,2014-11-13,2886.328,30196.979166666668,5820.536,2573.290791666667,79.42564667033572,31.611039254289082,18.677544639272195,50.28858389356127,5820.536,,30196.979166666668,
78,2014-11-14,3006.805375,31305.208333333332,6256.018208333334,2572.9550416666666,82.7409294166208,31.764740415575886,19.3642958164091,51.12903623198499,6256.018208333334,,31305.208333333332,
78,2014-11-15,2903.3838333333333,30201.354166666668,5768.987458333333,2562.20825,79.89498715831958,31.79322832537867,18.509448601022683,50.30267692640136,5768.987458333333,,30201.354166666668,
78,2014-11-16,2092.5149166666665,21530.416666666668,4452.163791666667,1572.96575,57.58158824068978,32.141986843848244,20.037290815214398,52.17927765906264,4452.163791666667,,21530.416666666668,
78,2014-11-17,2768.159166666667,29205.208333333332,5818.748958333334,2493.1205833333333,76.17389011190609,31.34637612866497,19.30588054600054,50.652256674665516,5818.748958333334,,29205.208333333332,
78,2014-11-18,2038.9354999999998,21633.958333333332,5137.195875,1171.4668333333334,56.10719592735277,31.16908759847435,23.009672584888325,54.178760183362684,5137.195875,,21633.958333333332,
78,2014-11-19,3040.131708333333,31711.458333333332,6323.133000000001,2451.0268333333333,83.65799967895798,31.7053663248409,19.32130271670503,51.02666904154594,6323.133000000001,,31711.458333333332,
78,2014-11-20,2726.7895,28456.354166666668,5941.168291666666,2108.027416666667,75.03548431480462,31.69048943357513,20.230792691638776,51.92128212521391,5941.168291666666,,28456.354166666668,
78,2014-11-21,2515.3047083333336,26152.708333333332,5620.816333333333,1830.54375,69.21586979453312,31.80757239796176,20.825863942505745,52.6334363404675,5620.816333333333,,26152.708333333332,
78,2014-11-22,1876.0833333333333,19240.208333333332,4154.913541666667,1242.8290416666666,51.62584846817098,32.24771493134238,20.925340014472614,53.173054945815004,4154.913541666667,,19240.208333333332,
78,2014-11-23,1742.6250416666664,17808.229166666668,3834.30975,1217.872125,47.953358328747015,32.36233176652219,20.863480527154817,53.225812293677,3834.30975,,17808.229166666668,
78,2014-11-24,2410.9718749999997,25552.395833333332,4725.555,2772.2542916666666,66.34485071546506,31.20449141493638,17.92014413308875,49.12463554802514,4725.555,,25552.395833333332,
78,2014-11-25,2474.3858333333333,25925.625,5102.163208333333,2141.0340833333335,68.08986883140709,31.564199278185146,19.06976822052399,50.63396749870913,5102.163208333333,,25925.625,
78,2014-11-26,2792.9420833333334,29606.770833333332,6151.417624999999,2149.33475,76.85586360300863,31.198052085059263,20.132813628246534,51.3308657133058,6151.417624999999,,29606.770833333332,
78,2014-11-27,2742.3103333333333,28619.270833333332,6141.0665,1930.9715833333332,75.46258484681711,31.68944452142445,20.7924439025278,52.48188842395225,6141.0665,,28619.270833333332,
78,2014-11-28,2824.8635833333333,29614.479166666668,6219.605666666666,1930.0761249999998,77.73427582095029,31.546412068187514,20.350686038018,51.89709810620552,6219.605666666666,,29614.479166666668,
78,2014-11-29,2052.610625,21091.979166666668,5165.588375,799.6992916666667,56.48350646670336,32.18443058785641,23.73136751417202,55.915798102028425,5165.588375,,21091.979166666668,
78,2014-11-30,1581.3422916666666,16609.583333333332,3901.7461666666663,861.3969999999999,43.515197899467985,31.486452970367303,22.762532409938142,54.24898538030545,3901.7461666666663,,16609.583333333332,
78,2014-12-01,2632.415375,27721.25,5851.25925,2031.7749583333334,72.43850784259769,31.404956790120213,20.452991314068313,51.85794810418852,5851.25925,,27721.25,
78,2014-12-02,2784.1048333333333,29200.0,6167.0595416666665,2064.3367083333333,76.61268115942029,31.53256675482726,20.465181127437965,51.99774788226523,6167.0595416666665,,29200.0,
78,2014-12-03,2678.334875,28247.083333333332,5834.867375000001,2230.049791666667,73.7021154375344,31.357963926353786,20.01601789510408,51.37398182145787,5834.867375000001,,28247.083333333332,
78,2014-12-04,2418.459625,25237.1875,5640.738791666667,1644.065125,66.55089777105118,31.692352526816553,21.657849799894304,53.35020232671086,5640.738791666667,,25237.1875,
78,2014-12-05,3022.182166666667,31546.770833333332,6569.630875,2182.5392916666665,83.16406622638048,31.68270974193627,20.17931224763404,51.862021989570316,6569.630875,,31546.770833333332,
78,2014-12-06,2457.244666666667,25480.0,5116.006458333333,1957.1820833333334,67.61818015043112,31.893748734884532,19.45592856813268,51.349677303017216,5116.006458333333,,25480.0,
78,2014-12-07,1913.6949166666666,19827.395833333332,4436.819291666667,1030.2283333333332,52.66083975417355,31.920053995954344,21.683349320384373,53.60340331633873,4436.819291666667,,19827.395833333332,
78,2014-12-08,3020.3039583333334,31594.479166666668,6864.988375,1861.4531666666664,83.11238190240323,31.61520792323831,21.054692762364265,52.66990068560258,6864.988375,,31594.479166666668,
78,2014-12-09,2775.8236250000004,29284.895833333332,6188.467250000001,2062.3356666666664,76.3847998073748,31.347634549899677,20.47668814245908,51.82432269235876,6188.467250000001,,29284.895833333332,
78,2014-12-10,2727.275166666667,28778.125,6272.830708333334,1863.8952083333334,75.04884883507613,31.341736450382907,21.121335492775717,52.46307194315863,6272.830708333334,,28778.125,
78,2014-12-11,2861.766875,29818.333333333332,6312.058916666666,1987.5012083333334,78.74977641717116,31.740040608877663,20.511998746500662,52.25203935537831,6312.058916666666,,29818.333333333332,
78,2014-12-12,2906.080583333333,30409.375,6688.132624999999,1802.1759166666668,79.96919601907906,31.60506948835828,21.311679926455763,52.91674941481405,6688.132624999999,,30409.375,
78,2014-12-13,2359.18375,24176.041666666668,5363.700583333333,1231.7402083333334,64.91975096312603,32.27254118039614,21.498077964275417,53.77061914467155,5363.700583333333,,24176.041666666668,
78,2014-12-14,2113.5935416666666,21565.416666666668,4735.683458333334,1205.0050833333332,58.16162745367822,32.41307324661773,21.278701132139112,53.69177437875684,4735.683458333334,,21565.416666666668,
78,2014-12-15,2979.5224999999996,31157.916666666668,6183.223083333333,2443.152583333333,81.9901623555311,31.6253141971521,19.229447526566915,50.85476172371901,6183.223083333333,,31157.916666666668,
78,2014-12-16,2785.773416666667,29292.604166666668,6105.002375,2186.0817083333336,76.65859704641352,31.451719791241374,20.19519992868004,51.646919719921414,6105.002375,,29292.604166666668,
78,2014-12-17,2694.8406666666665,28311.770833333332,5892.881249999999,2127.2860833333334,74.15631994129518,31.479124786513175,20.168841728815675,51.64796651532885,5892.881249999999,,28311.770833333332,
78,2014-12-18,2753.6443333333336,29069.6875,6134.5976666666675,2042.4775,75.77447257383967,31.327379849183473,20.44871512285548,51.776094972038955,6134.5976666666675,,29069.6875,
78,2014-12-19,2741.61875,28729.791666666668,6222.031,1892.52975,75.44355393505779,31.559577160656744,20.985532635089477,52.545109795746214,6222.031,,28729.791666666668,
78,2014-12-20,2238.65375,22954.895833333332,5176.488208333333,1241.17375,61.603020088057235,32.252857041546235,21.851447214043183,54.10430425558942,5176.488208333333,,22954.895833333332,
78,2014-12-21,2327.967958333333,23540.3125,5221.776124999999,1178.4109583333334,64.06075834709227,32.70554312309863,21.494449516081442,54.199992639180074,5221.776124999999,,23540.3125,
78,2014-12-22,2685.5764583333334,27620.9375,5790.104208333333,1577.715375,73.90138850669602,32.155531842450316,20.312728680357985,52.46826052280831,5790.104208333333,,27620.9375,
78,2014-12-23,2620.188125,27403.75,5728.3825,1989.01175,72.10203976334617,31.621252504360747,20.255469548635162,51.876722052995916,5728.3825,,27403.75,
78,2014-12-24,2281.9757916666667,24461.423583333333,5094.321416666667,1948.3478333333333,62.79515111906072,30.85218279098735,20.180174490129296,51.03235728111664,5094.321416666667,,24461.423583333333,
78,2014-12-25,1848.0863749999999,19275.520833333332,4437.222208333334,1437.5394999999999,50.85543134287286,31.708283643764833,22.306188040160357,54.0144716839252,4437.222208333334,,19275.520833333332,
78,2014-12-26,1867.087083333333,19458.020833333332,4471.384208333334,1429.7246666666667,51.37829068060906,31.733830770484044,22.26709835030882,54.000929120792875,4471.384208333334,,19458.020833333332,
78,2014-12-27,1178.491125,11893.854166666666,3243.0780833333333,528.4577916666666,32.42958516785911,32.7687819166346,26.421355757134958,59.19013767376956,3243.0780833333333,,11893.854166666666,
78,2014-12-28,1185.5175,12070.3125,3312.111125,439.04412499999995,32.62293615850302,32.48224562354181,26.589286771531068,59.07153239507288,3312.111125,,12070.3125,
78,2014-12-29,2581.3484166666667,27011.354166666668,5749.134166666667,1739.7053333333333,71.03325307283068,31.60507759516265,20.62416569785752,52.22924329302017,5749.134166666667,,27011.354166666668,
78,2014-12-30,2642.7998333333335,27213.75,6321.371625,1203.983125,72.72426618968997,32.11681506180673,22.508327965621003,54.62514302742774,6321.371625,,27213.75,
78,2014-12-31,2540.386875,26807.395833333332,6197.494791666667,1430.0905416666667,69.9060780132086,31.340204367973413,22.401744831411293,53.741949199384706,6197.494791666667,,26807.395833333332,
78,2015-01-01,2101.889541666667,22691.979166666668,5486.7955833333335,1054.62825,57.839558108603924,30.63332257190273,23.429698872457998,54.063021444360736,5486.7955833333335,,22691.979166666668,
78,2015-01-02,2783.6990833333334,29215.729166666668,6297.107625000001,1888.6533749999999,76.60151577692167,31.51099722838871,20.885490959435096,52.396488187823806,6297.107625000001,,29215.729166666668,
78,2015-01-03,2231.2497916666666,22850.9375,5647.040458333333,719.4237083333334,61.39927880205467,32.29243257202008,23.946231652935772,56.23866422495585,5647.040458333333,,22850.9375,
78,2015-01-04,2311.016708333333,23692.395833333332,4988.885166666667,1526.89325,63.59429577141809,32.25898484519589,20.403977238005837,52.662962083201734,4988.885166666667,,23692.395833333332,
78,2015-01-05,2930.2945416666666,30736.145833333332,6894.1163333333325,1616.5149166666667,80.63551297926986,31.529599846367834,21.7344924131408,53.26409225950863,6894.1163333333325,,30736.145833333332,
78,2015-01-06,3165.738541666667,33104.583333333336,7518.316333333333,1704.6629583333333,87.11443427811412,31.62594479823701,22.006590966944767,53.63253576518178,7518.316333333333,,33104.583333333336,
78,2015-01-07,3462.009541666667,36654.375,8183.6549583333335,1810.1790833333334,95.26718606677674,31.236260267767708,21.63424752281079,52.87050779057849,8183.6549583333335,,36654.375,
78,2015-01-08,3474.60325,36730.729166666664,8083.336416666666,2000.7859583333332,95.61373830489819,31.284719297580306,21.324625195122994,52.6093444927033,8083.336416666666,,36730.729166666664,
78,2015-01-09,2498.39875,26664.270833333332,6226.709333333333,1516.3326666666665,68.75065354980737,30.98764935821359,22.62815702949087,53.61580638770447,6226.709333333333,,26664.270833333332,
78,2015-01-10,2603.3763750000003,27554.479166666668,6052.501708333333,1556.7151666666666,71.63941593285637,31.246497553868135,21.28447865511438,52.530976208982516,6052.501708333333,,27554.479166666668,
78,2015-01-11,2390.4255,24895.3125,5578.4468333333325,1381.4183333333333,65.77945789763346,31.755153898811738,21.712809340015703,53.46796323882743,5578.4468333333325,,24895.3125,
78,2015-01-12,2945.0804583333334,30824.6875,6419.328416666667,2146.679541666667,81.04239015776922,31.597670982039723,20.17953782504433,51.77720880708405,6419.328416666667,,30824.6875,
78,2015-01-13,3171.4422916666667,33564.166666666664,7569.3372500000005,1490.9747916666665,87.27138942395891,31.249101545802105,21.85255838781554,53.10165993361764,7569.3372500000005,,33564.166666666664,
78,2015-01-14,3463.5412916666664,36826.145833333336,7853.23975,2143.6763333333333,95.30933658961658,31.104318613310205,20.66392848809745,51.76824710140766,7853.23975,,36826.145833333336,
78,2015-01-15,3409.385791666667,35714.791666666664,7493.809916666666,2321.090958333333,93.81909168042561,31.57072947230469,20.331754376373723,51.902483848678415,7493.809916666666,,35714.791666666664,
78,2015-01-16,2921.916833333333,30753.541666666668,6705.390958333333,1667.1450416666667,80.40497615116492,31.421672937608864,21.127556394236855,52.549229331845716,6705.390958333333,,30753.541666666668,
78,2015-01-17,3146.891125,33146.25,6807.640875,2264.9979166666667,86.59579320308201,31.39813894326383,19.901350033458133,51.29948897672196,6807.640875,,33146.25,
78,2015-01-18,1908.7981666666667,19720.625,4285.444875,1466.6635416666668,52.526091542836184,32.01075558526645,21.056953637991153,53.067709223257594,4285.444875,,19720.625,
78,2015-01-19,2852.671291666667,29798.958333333332,6199.930166666666,2139.676625,78.49948518620438,31.659732390944594,20.160719052066998,51.82045144301159,6199.930166666666,,29798.958333333332,
78,2015-01-20,3031.9433750000003,31726.458333333332,6675.482208333334,1973.698875,83.43267405063291,31.605020993485216,20.388315783595676,51.9933367770809,6675.482208333334,,31726.458333333332,
78,2015-01-21,3023.3192916666667,31543.333333333332,6978.937083333333,1684.57225,83.19535750321042,31.69808465301312,21.438875409899183,53.136960062912294,6978.937083333333,,31543.333333333332,
78,2015-01-22,2249.9774583333333,23167.5,5716.574625,861.0784166666667,61.91462461016327,32.11852453563937,23.909858625630832,56.0283831612702,5716.574625,,23167.5,
78,2015-01-23,2588.244875,27110.208333333332,5953.392625,1538.7708333333333,71.22302903137039,31.573963218877438,21.27903715222122,52.85300037109866,5953.392625,,27110.208333333332,
78,2015-01-24,2360.78325,24235.729166666668,5305.472458333334,1402.7134166666667,64.96376582278481,32.21488723634513,21.2123251959025,53.42721243224763,5305.472458333334,,24235.729166666668,
78,2015-01-25,2486.820875,25803.75,5549.5612083333335,1446.0539166666667,68.43205489818382,31.87265704640385,20.83992361970904,52.712580666112885,5549.5612083333335,,25803.75,
78,2015-01-26,3150.0415833333336,33115.520833333336,7040.124208333334,1891.4965416666666,86.68248715831959,31.458737384529208,20.600086037004246,52.05882342153344,7040.124208333334,,33115.520833333336,
78,2015-01-27,2887.333458333333,30369.166666666668,6847.367333333333,1379.922625,79.45331475875986,31.442759905056146,21.847968166066703,53.29072807112285,6847.367333333333,,30369.166666666668,
78,2015-01-28,3233.791458333333,33975.729166666664,7339.712291666667,1738.4941666666666,88.98710672353695,31.477469694805837,20.932955636484596,52.41042533129043,7339.712291666667,,33975.729166666664,
78,2015-01-29,2909.5237500000003,30327.1875,6639.386583333333,1736.9001666666666,80.0639446890479,31.728267710610613,21.213685347963608,52.94195305857421,6639.386583333333,,30327.1875,
78,2015-01-30,2250.00875,23723.854166666668,5411.116166666667,1265.2085833333333,61.91548569069896,31.365741023344036,22.101508389097326,53.467249412441355,5411.116166666667,,23723.854166666668,
78,2015-01-31,2699.3085416666668,28454.583333333332,6172.197291666666,1439.0198333333335,74.27926641900568,31.373060676756182,21.018797777045993,52.39185845380218,6172.197291666666,,28454.583333333332,
78,2015-02-01,2560.323125,26888.229166666668,5587.5247500000005,1790.9320833333334,70.4546814804623,31.49119700722404,20.136202109273594,51.62739911649763,5587.5247500000005,,26888.229166666668,
78,2015-02-02,3162.656875,33191.666666666664,7617.715041666666,1352.730625,87.0296333241607,31.512264082744103,22.23903637455309,53.751300457297205,7617.715041666666,,33191.666666666664,
78,2015-02-03,2969.985458333333,31471.354166666668,7164.708041666666,1440.3852916666667,81.7277231241974,31.21012323727601,22.05989140230858,53.27001463958459,7164.708041666666,,31471.354166666668,
78,2015-02-04,2621.1254583333334,27643.541666666668,6295.45825,1530.8297916666668,72.12783319574389,31.358170414195197,22.067542270113343,53.42571268430854,6295.45825,,27643.541666666668,
78,2015-02-05,2839.7755416666664,30174.479166666668,6938.045916666667,1419.6217916666667,78.14462139974316,31.124388153390285,22.28012842513295,53.40451657852324,6938.045916666667,,30174.479166666668,
78,2015-02-06,2990.5388333333335,31693.4375,7214.442208333334,1549.1696666666667,82.29330856723537,31.205898496204487,22.057369365397516,53.263267861602,7214.442208333334,,31693.4375,
78,2015-02-07,2625.7542083333333,27080.0,5712.831708333334,1719.26675,72.25520661346542,32.06727093796756,20.441985376136934,52.50925631410449,5712.831708333334,,27080.0,
78,2015-02-08,2823.4132083333334,29534.479166666668,6302.127666666667,1802.8789583333335,77.69436456613465,31.615620981821735,20.67655508951498,52.29217607133671,6302.127666666667,,29534.479166666668,
78,2015-02-09,3028.655166666667,31763.645833333332,7008.075,1721.7247916666665,83.34218950651257,31.533783003240867,21.37906455848609,52.91284756172695,7008.075,,31763.645833333332,
78,2015-02-10,2534.876708333333,26707.916666666668,6354.022958333334,1106.1332083333334,69.75444987158319,31.38870651590786,23.053085972510303,54.44179248841816,6354.022958333334,,26707.916666666668,
78,2015-02-11,2411.1667916666665,25272.083333333332,5804.144166666666,1249.46675,66.35021441019995,31.55315563661351,22.254479893694423,53.80763553030793,5804.144166666666,,25272.083333333332,
78,2015-02-12,2677.2358333333336,28222.916666666668,6346.907125000001,1485.0569166666667,73.67187213355348,31.371936459515332,21.791170189572565,53.16310664908791,6346.907125000001,,28222.916666666668,
78,2015-02-13,3151.973583333333,33410.625,7767.372208333333,1150.0301666666667,86.73565171528159,31.19999756354681,22.527335114764654,53.727332678311456,7767.372208333333,,33410.625,
78,2015-02-14,2797.778958333334,29866.770833333332,6614.47275,1644.7160416666666,76.98896418088424,30.980021936215497,21.459878791496767,52.43990072771226,6614.47275,,29866.770833333332,
78,2015-02-15,3068.147916666667,32382.916666666668,7367.585291666666,1329.1153333333334,84.42894652357366,31.334078134146754,22.04598525836119,53.38006339250795,7367.585291666666,,32382.916666666668,
78,2015-02-16,3189.566375,33925.208333333336,7688.973333333332,1369.1579583333332,87.7701258943313,31.093220874392664,21.961709069992608,53.054929944385265,7688.973333333332,,33925.208333333336,
78,2015-02-17,3215.665958333333,34025.833333333336,7735.015041666667,1563.2994583333332,88.48833126949182,31.25494570014822,22.027879642481704,53.28282534262993,7735.015041666667,,34025.833333333336,
78,2015-02-18,1358.7865,14140.578125,3967.1273333333334,498.465,37.390932856356635,31.779030862863024,27.18499625046225,58.96402711332528,3967.1273333333334,,14140.578125,
78,2015-02-19,0.0,-29.175,802.5656666666667,47.71979166666667,0.0,0.0,0.0,0.0,802.5656666666667,,-29.175,
78,2015-02-20,0.0,-34.637499999999996,747.0794166666666,31.327625,0.0,0.0,0.0,0.0,747.0794166666666,,-34.637499999999996,
78,2015-02-21,122.0125,1071.284375,866.0219166666667,38.313291666666665,3.3575261419922953,37.66657623782978,78.33293787205746,115.99951410988723,866.0219166666667,,1071.284375,
78,2015-02-22,1885.1929166666666,19380.40625,3961.8981249999997,1355.0344166666666,51.87652494955054,32.16988540261069,19.808916909244015,51.97880231185471,3961.8981249999997,,19380.40625,
78,2015-02-23,3263.851,33743.854166666664,7672.490291666666,1308.4725833333334,89.81428178315906,31.988378770954775,22.032407973420558,54.02078674437533,7672.490291666666,,33743.854166666664,
78,2015-02-24,3032.8594166666667,30997.395833333332,7119.0405,1262.010375,83.45788158136122,32.35814833183218,22.25443419579586,54.61258252762804,7119.0405,,30997.395833333332,
78,2015-02-25,2665.586875,27685.520833333332,6514.132083333334,1157.3445,73.35131741882223,31.841735775555023,22.79943920723447,54.6411749827895,6514.132083333334,,27685.520833333332,
78,2015-02-26,2928.7234583333334,30697.5,6963.444291666667,1577.1591666666666,80.59228008622271,31.552367290255013,21.98069399278994,53.53306128304497,6963.444291666667,,30697.5,
78,2015-02-27,3317.9777083333333,35221.354166666664,7980.9567916666665,1975.844375,91.30373440653091,31.15473097995386,21.956808436859674,53.111539416813535,7980.9567916666665,,35221.354166666664,
78,2015-02-28,3199.5715,33712.916666666664,7416.478749999999,2130.9252083333336,88.04544578976335,31.387164505760417,21.316786345490723,52.70395085125115,7416.478749999999,,33712.916666666664,
78,2015-03-01,3183.8945833333332,33551.770833333336,7299.759083333333,2255.137833333333,87.61405017427994,31.38338786695606,21.082076411427217,52.465464278383266,7299.759083333333,,33551.770833333336,
78,2015-03-02,3139.777708333333,32718.020833333332,7449.002041666667,1895.6483333333333,86.40004700972298,31.737189728924648,22.06131376632463,53.798503495249285,7449.002041666667,,32718.020833333332,
78,2015-03-03,3094.0837083333336,32454.0625,7468.871583333334,1771.952625,85.14264469822052,31.529681366235433,22.30007003289857,53.829751399134,7468.871583333334,,32454.0625,
78,2015-03-04,2097.9795416666666,21437.395833333332,5493.617708333334,1008.3826666666668,57.73196317189506,32.36576024996317,24.83171470349014,57.19747495345331,5493.617708333334,,21437.395833333332,
