ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed
78,2015-03-05,2288.095083333333,23686.145833333332,6196.708875,673.977375,62.96354109337736,31.947454480755294,25.350527289762432,57.297981770517715,6196.708875,,23686.145833333332,
78,2015-03-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2015-03-07,2019.8666249999999,20833.333333333332,5297.704166666666,956.7573333333333,55.582460787011556,32.064208330813955,24.640484496124028,56.704692826937986,5297.704166666666,,20833.333333333332,
78,2015-03-08,1865.894,19110.0,4984.277833333334,672.7395,51.345459548706664,32.29110242009743,25.273294519556977,57.564396939654415,4984.277833333334,,19110.0,
78,2015-03-09,1883.2668333333334,19520.9375,4886.959875,964.2894583333333,51.823523206751055,31.905663317259936,24.25819065024472,56.16385396750465,4886.959875,,19520.9375,
78,2015-03-10,2226.458166666667,22977.708333333332,5630.593166666667,1130.8307916666665,61.26742340854889,32.04530563445627,23.744757533439646,55.79006316789592,5630.593166666667,,22977.708333333332,
78,2015-03-11,2268.3093750000003,23525.729166666668,5548.043583333333,1360.439375,62.41908021463952,31.88715594504656,22.851624219909045,54.7387801649556,5548.043583333333,,23525.729166666668,
78,2015-03-12,2271.603416666667,23532.1875,5706.8762916666665,1235.3394583333334,62.509725279765185,31.924698475866375,23.49938307806659,55.42408155393295,5706.8762916666665,,23532.1875,
78,2015-03-13,2304.5202916666667,23652.594791666666,5952.973541666666,1059.898875,63.4155281141075,32.222433481976104,24.387959399810168,56.610392881786275,5952.973541666666,,23652.594791666666,
78,2015-03-14,1413.881625,14797.725,3413.400416666667,743.5503333333332,38.90703425976885,31.59909824634419,22.351804370480284,53.95090261682448,3413.400416666667,,14797.725,
78,2015-03-15,2834.2162083333333,29568.125,6147.6942500000005,2013.528875,77.99164029535865,31.700475953955575,20.14692535189643,51.84740130585202,6147.6942500000005,,29568.125,
78,2015-03-16,3273.7592499999996,34065.625,6944.198708333333,2686.4065,90.08693588332416,31.782420417300443,19.7526824104277,51.53510282772815,6944.198708333333,,34065.625,
78,2015-03-17,2733.840708333333,28709.375,6489.676708333333,1771.0105,75.22951866629975,31.49242175720719,21.90380815605919,53.39622991326638,6489.676708333333,,28709.375,
78,2015-03-18,2803.4183749999997,29561.25,6790.062958333333,1623.948,77.14414900935608,31.3632971152557,22.257240037136576,53.62053715239228,6790.062958333333,,29561.25,
78,2015-03-19,3025.409875,31405.9375,6873.792291666668,2070.8762083333336,83.25288593835994,31.85877325903432,21.20825543072369,53.067028689758,6873.792291666668,,31405.9375,
78,2015-03-20,3103.092166666667,32412.8125,7026.551041666667,2177.9808333333335,85.39053843331499,31.661723291317163,21.006117534499914,52.66784082581708,7026.551041666667,,32412.8125,
78,2015-03-21,2037.787916666667,20763.020833333332,5141.415125,839.87425,56.07561685929188,32.4582449935198,23.994540294423917,56.45278528794372,5141.415125,,20763.020833333332,
78,2015-03-22,2630.6618750000002,27320.833333333332,6396.331583333334,1279.2578333333333,72.39025522839846,31.8440047361953,22.685968779445133,54.52997351564043,6396.331583333334,,27320.833333333332,
78,2015-03-23,3463.6065416666665,36241.979166666664,8089.960916666667,2039.1806666666669,95.31113213171895,31.60626927465261,21.629915351269364,53.23618462592198,8089.960916666667,,36241.979166666664,
78,2015-03-24,3390.536708333333,35314.375,7699.44975,2203.544375,93.30040474224913,31.75217776195917,21.126544423037426,52.878722184996604,7699.44975,,35314.375,
78,2015-03-25,3019.0158749999996,31518.645833333332,6720.044041666667,2263.430625,83.07693657127132,31.67775805580506,20.65974095918726,52.337499014992325,6720.044041666667,,31518.645833333332,
78,2015-03-26,2928.007875,30632.708333333332,6490.514166666667,2240.5875833333334,80.57258874518438,31.611378554693793,20.531184657260503,52.1425632119543,6490.514166666667,,30632.708333333332,
78,2015-03-27,3050.9862916666666,31884.791666666668,6774.372541666667,2224.9505,83.95669487250046,31.645594850581187,20.58760347875099,52.233198329332176,6774.372541666667,,31884.791666666668,
78,2015-03-28,2218.7749166666667,23069.166666666668,5517.8317916666665,1033.8855416666668,61.055996606127316,31.808114923117675,23.17698038031344,54.98509530343112,5517.8317916666665,,23069.166666666668,
78,2015-03-29,2080.5745416666664,21219.270833333332,4799.254708333333,1162.4415416666668,57.25301435516419,32.4271973811118,21.916118821315745,54.34331620242755,4799.254708333333,,21219.270833333332,
78,2015-03-30,2728.37525,28693.75,6063.920375000001,2193.1225416666666,75.07912080352229,31.446577237399087,20.477950202536476,51.924527439935574,6063.920375000001,,28693.75,
78,2015-03-31,2762.197166666667,29013.645833333332,6174.016875,2160.167625,76.00982847184004,31.48538158571079,20.619864616965103,52.10524620267589,6174.016875,,29013.645833333332,
78,2015-04-01,2900.922375,30465.104166666668,6437.079208333334,2200.17025,79.82725302696753,31.49125954924441,20.47417865014524,51.96543819938966,6437.079208333334,,30465.104166666668,
78,2015-04-02,2833.587833333333,29699.0625,6073.186624999999,2540.7302083333334,77.97434874334984,31.553717267576374,19.815005139165297,51.36872240674166,6073.186624999999,,29699.0625,
78,2015-04-03,2752.33,28996.145833333332,5920.362541666666,2525.877375,75.73830489818381,31.39184342613029,19.784648075527503,51.17649150165779,5920.362541666666,,28996.145833333332,
78,2015-04-04,1439.9815416666668,14976.458333333334,3837.9045833333334,460.96316666666667,39.62524880755824,31.798335965317232,24.83163714197012,56.62997310728735,3837.9045833333334,,14976.458333333334,
78,2015-04-05,1381.1506666666667,14269.6875,3900.5932916666666,297.8788333333333,38.006347459181804,32.009816611201906,26.487227996182117,58.49704460738402,3900.5932916666666,,14269.6875,
78,2015-04-06,2897.5482083333336,30444.0625,6397.2633749999995,2405.223,79.73440309117595,31.476371067319718,20.361601278364365,51.83797234568408,6397.2633749999995,,30444.0625,
78,2015-04-07,3365.846,35357.604166666664,6898.9255,3109.8157916666664,92.62096862960925,31.482412354008417,18.906839100143678,50.389251454152095,6898.9255,,35357.604166666664,
78,2015-04-08,3272.8236250000004,34472.291666666664,7305.745291666666,2419.9215,90.06118946064943,31.39850981914331,20.535944121132747,51.93445394027607,7305.745291666666,,34472.291666666664,
78,2015-04-09,3424.1883749999997,36251.25,7616.963458333333,2516.4363333333336,94.22642749036874,31.23857777658829,20.360066328462164,51.59864410505046,7616.963458333333,,36251.25,
78,2015-04-10,3033.375541666667,31982.5,6563.949583333334,2709.2327083333334,83.47208425059623,31.366810712581835,19.88717662133947,51.253987333921316,6563.949583333334,,31982.5,
78,2015-04-11,1535.1207083333331,15959.895833333334,4186.3753750000005,450.31675,42.24327760961291,31.810395500116744,25.417241617456547,57.2276371175733,4186.3753750000005,,15959.895833333334,
78,2015-04-12,1980.1831249999998,20038.229166666668,4409.455833333333,1239.7494166666668,54.4904547330765,32.68154708460004,21.32288479752224,54.004431882122276,4409.455833333333,,20038.229166666668,
78,2015-04-13,2825.3056666666666,29795.104166666668,6339.975583333333,2302.559291666667,77.74644101999633,31.360077220991762,20.61878071910009,51.97885794009185,6339.975583333333,,29795.104166666668,
78,2015-04-14,2721.354041666667,28660.825,5540.250208333334,2659.4926666666665,74.88591198862594,31.401684782913584,18.73100130299448,50.13268608590806,5540.250208333334,,28660.825,
78,2015-04-15,2800.30775,29440.104166666668,5899.527083333333,2605.2040416666664,77.05855118326912,31.45741349516061,19.41771665826673,50.87513015342733,5899.527083333333,,29440.104166666668,
78,2015-04-16,2896.1510833333336,30274.166666666668,6147.786708333333,2496.019458333333,79.69595716382317,31.637751272500815,19.677362976510317,51.31511424901114,6147.786708333333,,30274.166666666668,
78,2015-04-17,2738.385875,28740.9375,5667.784791666666,2633.4146666666666,75.35459204733075,31.510138109341675,19.10876959670778,50.618907706049455,5667.784791666666,,28740.9375,
78,2015-04-18,2123.7864999999997,21583.75,4886.774583333333,1248.2343333333333,58.44211612548156,32.54172306317153,21.938943368397453,54.48066643156898,4886.774583333333,,21583.75,
78,2015-04-19,1563.5722083333333,16303.333333333334,3884.8103749999996,815.6333333333333,43.02620276096129,31.717439881519844,23.089456993861525,54.80689687538136,3884.8103749999996,,16303.333333333334,
78,2015-04-20,2739.878875,28754.270833333332,5828.001333333334,2481.781375,75.39567625206384,31.512698612011032,19.639823754975843,51.15252236698687,5828.001333333334,,28754.270833333332,
78,2015-04-21,2601.810625,27350.520833333332,5650.701416666667,2351.170166666667,71.59632980187122,31.460576231621936,20.0196767814009,51.48025301302284,5650.701416666667,,27350.520833333332,
78,2015-04-22,2642.14225,27793.541666666668,5737.485958333334,2241.0682083333336,72.70617088607595,31.439012427598495,20.003134122548243,51.44214655014674,5737.485958333334,,27793.541666666668,
78,2015-04-23,2761.2959166666665,28808.229166666668,6307.401083333333,1950.2709583333333,75.98502797651807,31.69954134378604,21.215544766076096,52.91508610986213,6307.401083333333,,28808.229166666668,
78,2015-04-24,2937.7772083333334,30966.5625,6409.443458333334,2315.510625,80.84142015226564,31.374907189735445,20.05615258560519,51.431059775340636,6409.443458333334,,30966.5625,
78,2015-04-25,3118.7178333333336,33027.395833333336,6460.751166666666,2949.2989166666666,85.82052375710879,31.229019088398225,18.955226832747172,50.18424592114539,6460.751166666666,,33027.395833333336,
78,2015-04-26,2709.0595,28650.416666666668,5652.083791666667,2294.86775,74.54759218492019,31.27117445056571,19.116040940144433,50.38721539071014,5652.083791666667,,28650.416666666668,
78,2015-04-27,3029.371125,31613.4375,6332.281708333333,2453.0240416666666,83.3618911667584,31.691102706913938,19.40925243551859,51.10035514243253,6332.281708333333,,31613.4375,
78,2015-04-28,2739.710916666667,28422.083333333332,5790.111958333334,2147.165791666667,75.39105439368925,31.879053807118307,19.740191235229094,51.619245042347416,5790.111958333334,,28422.083333333332,
78,2015-04-29,2702.851125,28603.541666666668,6006.923416666667,2109.2795833333334,74.3767508255366,31.250639259635914,20.349445859829817,51.60008511946573,6006.923416666667,,28603.541666666668,
78,2015-04-30,2751.159208333333,29015.208333333332,5963.486666666667,2427.9512916666667,75.70608718583746,31.35787476475988,19.915667277090108,51.273542041849986,5963.486666666667,,29015.208333333332,
78,2015-05-01,2886.3503333333333,30362.083333333332,5954.565875,2760.548041666667,79.42626123647037,31.43938672892982,19.003729454609054,50.44311618353888,5954.565875,,30362.083333333332,
78,2015-05-02,2078.6240416666665,21099.375,4768.938458333333,1219.0569166666667,57.19934071729958,32.580890191364794,21.901427874568885,54.482318065933676,4768.938458333333,,21099.375,
78,2015-05-03,1776.7890833333333,18537.940625,4205.249458333333,1124.627875,48.89348055402679,31.69793579418488,21.981158580240027,53.6790943744249,4205.249458333333,,18537.940625,
78,2015-05-04,2956.190375,30835.3125,6149.179458333333,2766.7907083333334,81.34811158503027,31.705940150997534,19.323647934708568,51.0295880857061,6149.179458333333,,30835.3125,
78,2015-05-05,2465.0892083333333,25883.75,5434.436625,2031.7791666666665,67.8340453586498,31.496481053823565,20.344528757267792,51.841009811091354,5434.436625,,25883.75,
78,2015-05-06,3037.108125,31498.75,6441.597291666666,2635.050625,83.57479705558613,31.887724197942514,19.81620807416889,51.70393227211141,6441.597291666666,,31498.75,
78,2015-05-07,2669.390125,27769.791666666668,5882.9560833333335,2231.7991666666667,73.45597482113374,31.79040193808626,20.527841580035656,52.31824351812192,5882.9560833333335,,27769.791666666668,
78,2015-05-08,3119.915916666667,32652.8125,6430.018458333333,2991.155625,85.85349247844432,31.599403619826404,19.08147434779369,50.6808779676201,6430.018458333333,,32652.8125,
78,2015-05-09,2963.92475,30875.104166666668,6293.855541666667,2795.6095416666667,81.56094523940561,31.747924058411435,19.752798880858265,51.50072293926971,6293.855541666667,,30875.104166666668,
78,2015-05-10,2992.814791666666,31389.0625,6530.718375,2715.357,82.35593813061823,31.532477016681444,20.160574976239456,51.6930519929209,6530.718375,,31389.0625,
78,2015-05-11,3260.784916666667,34293.020833333336,7145.675083333333,3030.430791666667,89.72990964960557,31.446549648342696,20.190999785558585,51.637549433901285,7145.675083333333,,34293.020833333336,
78,2015-05-12,2823.628541666667,29681.145833333332,5956.945625,2649.8773333333334,77.70029008438819,31.461794597761177,19.44747741601487,50.909272013776054,5956.945625,,29681.145833333332,
78,2015-05-13,2576.938041666667,27199.0625,5061.745416666667,2664.44225,70.91188887360117,31.333335778015226,18.03294532822018,49.36628110623541,5061.745416666667,,27199.0625,
78,2015-05-14,2711.7670833333336,28543.020833333332,5085.427625,3076.1377916666665,74.62209915611815,31.420206953062284,17.264255158832643,48.68446211189494,5085.427625,,28543.020833333332,
78,2015-05-15,2772.0599583333333,28974.0625,5258.177000000001,3189.5135833333334,76.28123165474224,31.64097211642251,17.58515138130176,49.22612349772427,5258.177000000001,,28974.0625,
78,2015-05-16,2267.2909583333335,24072.1875,4929.6727083333335,2174.3154583333335,62.391055540267836,31.14929986726039,19.84370817923332,50.99300804649371,4929.6727083333335,,24072.1875,
78,2015-05-17,2493.4252083333336,26563.854166666668,5385.674375,2358.500666666667,68.61379219409282,31.042868807843416,19.64578139609663,50.68865020394004,5385.674375,,26563.854166666668,
78,2015-05-18,2938.8741250000003,31259.0625,5770.972833333333,3423.6379583333332,80.87160498073749,31.092928441837138,17.889301508247364,48.9822299500845,5770.972833333333,,31259.0625,
78,2015-05-19,2229.7267500000003,23504.895833333332,4479.994,2562.5562916666668,61.3573679141442,31.372556075186793,18.468830868878236,49.84138694406504,4479.994,,23504.895833333332,
78,2015-05-20,2395.6005833333334,25333.75,4795.332541666667,2451.4874166666664,65.92186525408181,31.273142275110473,18.341698563199376,49.61484083830985,4795.332541666667,,25333.75,
78,2015-05-21,2494.4422083333334,26176.354166666668,4754.102791666667,2728.9735833333334,68.64177788479178,31.515258921015537,17.598664513338562,49.113923434354106,4754.102791666667,,26176.354166666668,
78,2015-05-22,2609.815291666667,27615.104166666668,4876.77875,2887.6849583333333,71.81660131168593,31.255012482402396,17.11223240637869,48.36724488878109,4876.77875,,27615.104166666668,
78,2015-05-23,1071.469875,11027.1875,2572.910875,629.7795,29.484586543753437,32.13451850638715,22.608944418778197,54.74346292516537,2572.910875,,11027.1875,
78,2015-05-24,1062.3674583333334,11006.875,2417.19525,762.8847916666667,29.2341072738947,31.9203258295812,21.27982246825121,53.20014829783241,2417.19525,,11006.875,
78,2015-05-25,2515.3592916666666,26492.8125,4651.0519583333335,3096.8715833333335,69.21737181251146,31.399920840963553,17.01153206349328,48.41145290445683,4651.0519583333335,,26492.8125,
78,2015-05-26,2546.574916666667,27089.895833333332,4850.881541666667,3170.3345833333333,70.07635984223079,31.088925556708425,17.351364652935768,48.440290209644196,4850.881541666667,,27089.895833333332,
78,2015-05-27,2084.3695000000002,22488.269791666666,4417.822041666667,2543.7052916666667,57.35744358833242,30.65316039975048,19.03585892267634,49.689019322426816,4417.822041666667,,22488.269791666666,
78,2015-05-28,2421.2276666666667,25646.458333333332,4673.823916666667,2735.867291666667,66.62706842781141,31.222294759534257,17.658965168576614,48.88125992811088,4673.823916666667,,25646.458333333332,
78,2015-05-29,2621.807208333333,27605.520833333332,4904.738833333334,3201.078041666667,72.14659351495139,31.409527174723646,17.216316754038424,48.625843928762066,4904.738833333334,,27605.520833333332,
78,2015-05-30,1853.4035833333335,19931.041666666668,3728.057666666667,2410.3470833333336,51.001749678957985,30.753644676116394,18.1247876540731,48.87843233018949,3728.057666666667,,19931.041666666668,
78,2015-05-31,1293.5745416666666,13735.104166666666,2714.1235,1214.5854583333332,35.596437580260506,31.14699071074942,19.14775890936111,50.29474962011054,2714.1235,,13735.104166666666,
78,2015-06-01,2599.266,27599.270833333332,4722.918541666667,3109.6363333333334,71.52630709961475,31.14653281815054,16.581856393017723,47.72838921116828,4722.918541666667,,27599.270833333332,
78,2015-06-02,2351.3541250000003,25141.041666666668,4335.052041666667,2792.137666666667,64.70429623004954,30.93081504182508,16.708264832518196,47.63907987434328,4335.052041666667,,25141.041666666668,
78,2015-06-03,2126.791708333333,22622.291666666668,4439.605666666666,2392.211625,58.524813107686654,31.091734611863753,19.01639117221264,50.108125784076385,4439.605666666666,,22622.291666666668,
78,2015-06-04,1784.6667916666665,18951.458333333332,3788.6297916666667,2059.8994166666666,49.11025843881856,31.14376391519609,19.37134775767991,50.515111672876,3788.6297916666667,,18951.458333333332,
78,2015-06-05,1655.213125,17811.458333333332,3608.23925,2005.854,45.547967116125484,30.73343005574921,19.629812432931615,50.363242488680825,3608.23925,,17811.458333333332,
78,2015-06-06,608.9970416666666,6902.5,2043.8112083333333,309.280375,16.758311548339755,29.17866101777995,28.691593152875928,57.870254170655876,2043.8112083333333,,6902.5,
78,2015-06-07,715.7505833333333,7623.958333333333,2091.838708333333,480.1647083333333,19.695943404879838,31.04829724376715,26.586917240992168,57.635214484759324,2091.838708333333,,7623.958333333333,
78,2015-06-08,2066.595083333333,22092.916666666668,4172.252750000001,2570.884791666667,56.86832920565033,30.93562740617023,18.299442453450435,49.23506985962066,4172.252750000001,,22092.916666666668,
78,2015-06-09,2381.1235833333335,25623.125,4710.423708333333,2904.130333333333,65.52348880939277,30.733104463936634,17.813455846866965,48.546560310803606,4710.423708333333,,25623.125,
78,2015-06-10,27.748333333333335,239.16666666666666,79.86216666666667,36.76091666666667,0.7635754907356449,38.37009223995894,32.35644059098398,70.72653283094293,79.86216666666667,,239.16666666666666,
78,2015-06-11,2463.6069166666666,26402.604166666668,4777.536791666666,3134.9556666666667,67.79325582461934,30.858956836234285,17.533861761260248,48.39281859749454,4777.536791666666,,26402.604166666668,
78,2015-06-12,2244.5951250000003,23064.79375,4280.497791666667,2402.3905833333333,61.76651417171162,32.18437137571891,17.98311843985848,50.16748981557739,4280.497791666667,,23064.79375,
78,2015-06-13,815.5090833333334,8434.978125,1940.9357083333334,579.159625,22.441086497890296,31.974328536291353,22.297054331267248,54.27138286755861,1940.9357083333334,,8434.978125,
78,2015-06-14,1445.2471249999999,14888.938541666668,2539.994041666667,1506.9725416666668,39.77014653274628,32.102212694699176,16.530624594969932,48.63283728966911,2539.994041666667,,14888.938541666668,
78,2015-06-15,2435.6657083333334,25095.104166666668,4470.192458333334,2810.4773333333337,67.02437282150065,32.09853933584117,17.260664911779244,49.35920424762041,4470.192458333334,,25095.104166666668,
78,2015-06-16,2484.131625,25928.645833333332,4507.998916666666,3012.722416666667,68.35805242157403,31.684828382622438,16.847065722600426,48.53189410522286,4507.998916666666,,25928.645833333332,
78,2015-06-17,2546.1274583333334,26892.1875,4900.02175,2980.7038749999997,70.06404673454412,31.311985043967884,17.655994296058182,48.96797934002607,4900.02175,,26892.1875,
78,2015-06-18,2369.5695,25347.395833333332,4552.1772083333335,2911.614416666667,65.20554485415519,30.916668918005175,17.402278544444503,48.31894746244968,4552.1772083333335,,25347.395833333332,
78,2015-06-19,2446.7914583333336,26206.875,4601.678833333333,3124.46975,67.33052994863328,30.877228341694863,17.014585361936742,47.891813703631605,4601.678833333333,,26206.875,
78,2015-06-20,1062.8825,10806.770833333334,2367.092666666667,704.231375,29.248280132085856,32.52714199731676,21.224605201857116,53.75174719917387,2367.092666666667,,10806.770833333334,
78,2015-06-21,2046.7813333333334,21566.354166666668,3618.9444583333334,2628.1818749999998,56.323096679508346,31.38710827293612,16.260185190281497,47.647293463217615,3618.9444583333334,,21566.354166666668,
78,2015-06-22,2755.134583333333,29067.604166666668,5009.052583333333,3540.6535416666666,75.8154811043845,31.346580484419935,16.698084560237135,48.04466504465706,5009.052583333333,,29067.604166666668,
78,2015-06-23,2493.1844583333336,26516.770833333332,4665.406458333334,3349.9545833333336,68.60716726288754,31.094986074217022,17.04861696998411,48.143603044201136,4665.406458333334,,26516.770833333332,
78,2015-06-24,2604.419,27626.5625,4828.028708333333,3166.0788333333335,71.66810676940011,31.177450316088436,16.934145867028754,48.111596183117186,4828.028708333333,,27626.5625,
78,2015-06-25,2469.3488333333335,26202.5,4648.690208333333,2891.956083333333,67.95126123647037,31.167093678434238,17.191278601342606,48.358372279776844,4648.690208333333,,26202.5,
78,2015-06-26,2493.3567083333332,26330.104166666668,4549.219875,2844.7836666666667,68.61190721885893,31.317596792959932,16.74189652156896,48.05949331452889,4549.219875,,26330.104166666668,
78,2015-06-27,1043.1685833333333,10711.354166666666,2486.3527916666667,767.2555833333332,28.705794808292058,32.20821901808685,22.492548967990132,54.70076798607698,2486.3527916666667,,10711.354166666666,
78,2015-06-28,1007.9404166666667,10295.416666666666,2333.1280416666664,703.6892083333333,27.736390111906072,32.37781395991982,21.959120833164704,54.336934793084524,2333.1280416666664,,10295.416666666666,
78,2015-06-29,2590.0593750000003,27743.75,4718.438708333333,3358.0573333333336,71.27296023665383,30.874586415597477,16.479857738520383,47.35444415411787,4718.438708333333,,27743.75,
78,2015-06-30,2509.7715416666665,26865.104166666668,4709.130583333334,3208.900875,69.06360874151531,30.89599973203882,16.98527205423426,47.881271786273075,4709.130583333334,,26865.104166666668,
78,2015-07-01,2045.1199166666665,24355.48125,0.0,0.0,56.27737800403595,27.770177378685517,0.0,27.770177378685517,0.0,,24355.48125,
78,2015-07-02,2439.02525,26363.229166666668,5317.300749999999,2386.4162499999998,67.11682030820033,30.59667845903895,19.543976099403633,50.14065455844258,5317.300749999999,,26363.229166666668,
78,2015-07-03,2428.782583333333,25805.0,5158.672041666667,2556.0521249999997,66.83496376811594,31.127293989794758,19.371103346906608,50.49839733670136,5158.672041666667,,25805.0,
78,2015-07-04,316.43870833333335,3919.375,1777.6609583333332,81.12683333333334,8.707724500091727,26.701113691587995,43.94934621738143,70.65045990896942,1777.6609583333332,,3919.375,
78,2015-07-05,1335.2337083333334,14454.791666666666,3090.295291666667,1270.971,36.74280980554027,30.54935477152044,20.716121345096376,51.265476116616824,3090.295291666667,,14454.791666666666,
78,2015-07-06,2504.2824583333336,26751.041666666668,5317.227708333333,2733.8494583333336,68.9125607686663,30.959875431539434,19.260380566696515,50.22025599823596,5317.227708333333,,26751.041666666668,
78,2015-07-07,2673.8515,28455.3125,5790.488083333334,2704.647375,73.57874243258118,31.076386583989084,19.718420120128634,50.794806704117725,5790.488083333334,,28455.3125,
78,2015-07-08,2565.3283333333334,27438.379166666666,5710.190333333333,2459.2083749999997,70.59241423592,30.920114649101922,20.165659692758176,51.0857743418601,5710.190333333333,,27438.379166666666,
78,2015-07-09,2766.2567916666667,29252.708333333332,5911.255625000001,2579.245375,76.12154077233535,31.273969133111578,19.580959177072156,50.854928310183745,5911.255625000001,,29252.708333333332,
78,2015-07-10,2587.1202083333333,27384.527083333334,5545.558625000001,2477.127875,71.19208058154467,31.244095314192144,19.622772021755715,50.86686733594785,5545.558625000001,,27384.527083333334,
78,2015-07-11,2244.1379583333332,23667.8125,4897.159833333333,2037.7632916666669,61.75393391120896,31.35797594057554,20.04963456601945,51.40761050659498,4897.159833333333,,23667.8125,
78,2015-07-12,2221.5061666666666,24248.670833333334,5013.968625,2166.7099583333334,61.13115483397542,30.298154505788734,20.036136261012917,50.33429076680166,5013.968625,,24248.670833333334,
78,2015-07-13,2302.80375,24435.625,5474.837166666667,1998.7158749999999,63.36829251513484,31.166645942024928,21.710411638342826,52.87705758036776,5474.837166666667,,24435.625,
78,2015-07-14,2566.1522083333334,27064.6875,5767.698208333334,2157.498,70.61508553476426,31.357106899237035,20.649988487900245,52.007095387137284,5767.698208333334,,27064.6875,
78,2015-07-15,2642.4930416666666,28252.1875,6022.534333333333,2277.399375,72.71582393138874,30.932738027877317,20.656060995940006,51.58879902381733,6022.534333333333,,28252.1875,
78,2015-07-16,2768.5844166666666,29483.333333333332,5969.959750000001,2558.079416666667,76.1855920931939,31.055446560543114,19.620728272444033,50.67617483298715,5969.959750000001,,29483.333333333332,
78,2015-07-17,2649.9832083333336,28101.979166666668,5671.232,2260.8566666666666,72.92193748853421,31.186224831717695,19.555134577423708,50.74135940914141,5671.232,,28101.979166666668,
78,2015-07-18,2007.1487083333334,21681.376041666666,4812.325625,1926.5397083333335,55.232490598055406,30.616059931493833,21.507427465921747,52.12348739741558,4812.325625,,21681.376041666666,
78,2015-07-19,2963.0738333333334,31474.895833333332,6301.187625,3113.6870833333337,81.53752981104384,31.13398865287594,19.398958441485874,50.532947094361816,6301.187625,,31474.895833333332,
78,2015-07-20,3346.8080416666667,35460.104166666664,6888.251166666666,3715.8051250000003,92.09708425059621,31.213853504865767,18.82301854453793,50.036872049403705,6888.251166666666,,35460.104166666664,
78,2015-07-21,2852.223125,30058.854166666668,6048.474958333333,2754.364,78.48715258668135,31.38106412081595,19.498166213273727,50.87923033408968,6048.474958333333,,30058.854166666668,
78,2015-07-22,2602.5467916666666,27655.3125,5738.057583333334,2358.290875,71.61658755274262,31.122649889531868,20.105118382529444,51.227768272061304,5738.057583333334,,27655.3125,
78,2015-07-23,2602.835541666667,27484.64375,5481.043041666667,2364.97325,71.62453334250596,31.319383685754083,19.323838675075606,50.64322236082969,5481.043041666667,,27484.64375,
78,2015-07-24,3163.2975,33583.75,6688.472458333334,3102.8872083333335,87.04726197028069,31.150673494154233,19.298255744225383,50.44892923837961,6688.472458333334,,33583.75,
78,2015-07-25,2873.4202499999997,30337.5,6139.480625,2670.5217916666666,79.07045266923501,31.32390871829514,19.609754042857645,50.93366276115279,6139.480625,,30337.5,
78,2015-07-26,2952.6410833333334,31516.25,6364.719333333333,3021.602875,81.25044257934324,30.9836595844234,19.568837330235798,50.552496914659194,6364.719333333333,,31516.25,
78,2015-07-27,3171.1440000000002,33867.395833333336,6779.046958333333,2881.1197916666665,87.263181067694,30.96640224381728,19.39577517031329,50.36217741413057,6779.046958333333,,33867.395833333336,
78,2015-07-28,3004.5735,31980.104166666668,6481.55675,2710.267625,82.67951293340671,31.07130896321727,19.63901747596673,50.71032643918401,6481.55675,,31980.104166666668,
78,2015-07-29,3244.7084166666664,34485.3125,6814.193916666667,3267.696416666667,89.28751834525774,31.11702727078952,19.146995063598002,50.26402233438751,6814.193916666667,,34485.3125,
78,2015-07-30,3411.03075,36144.0625,7226.304499999999,3513.3115833333336,93.86435745734727,31.210825889935357,19.37312122187609,50.583947111811455,7226.304499999999,,36144.0625,
78,2015-07-31,2827.7239166666664,30007.083333333332,5664.8845,3111.9034583333337,77.8129861493304,31.16519235149366,18.29311134870933,49.45830370020299,5664.8845,,30007.083333333332,
78,2015-08-01,2386.8120416666666,25559.895833333332,4982.4918333333335,2485.679166666667,65.68002316088791,30.88273335102497,18.888950072464628,49.77168342348959,4982.4918333333335,,25559.895833333332,
78,2015-08-02,2107.91925,22353.333333333332,4807.370583333333,1721.6104166666667,58.00548293891029,31.186616984139505,20.839419156627066,52.02603614076657,4807.370583333333,,22353.333333333332,
78,2015-08-03,2796.5831249999997,29691.354166666668,6178.629291666667,2680.695,76.9560573747936,31.149732272619683,20.16426685582204,51.31399912844172,6178.629291666667,,29691.354166666668,
78,2015-08-04,2681.881125,28369.479166666668,6002.384999999999,2217.40875,73.79970074298294,31.264015117598348,20.501837558292806,51.76585267589115,6002.384999999999,,28369.479166666668,
78,2015-08-05,2650.6009166666668,28314.6875,5991.946041666666,2089.43125,72.93893551641901,30.959159524127095,20.50578614078251,51.464945664909614,5991.946041666666,,28314.6875,
78,2015-08-06,2634.7776666666664,27918.4375,5913.307583333334,2175.585416666667,72.50351311685928,31.211127361960404,20.523889306686062,51.73501666864646,5913.307583333334,,27918.4375,
78,2015-08-07,2433.408,25752.604166666668,5731.104375,1799.8579166666666,66.96224545954871,31.2500250604971,21.56440442399001,52.8144294844871,5731.104375,,25752.604166666668,
78,2015-08-08,1139.9094166666666,11951.458333333334,3325.752,137.92125000000001,31.367898092093192,31.54322040816216,26.964306924692544,58.50752733285469,3325.752,,11951.458333333334,
78,2015-08-09,1626.7219583333333,17270.416666666668,4090.170166666667,1085.6591666666666,44.763950421940926,31.150649376295252,22.94874096699764,54.09939034329289,4090.170166666667,,17270.416666666668,
78,2015-08-10,2591.0045,27587.604166666668,5860.124625,2290.7633333333333,71.29896807925151,31.060666618487982,20.583213025665334,51.643879644153316,5860.124625,,27587.604166666668,
78,2015-08-11,2391.1961666666666,25268.649999999998,5665.71025,1904.765,65.80066501559347,31.29606656494632,21.726642745122927,53.02270931006924,5665.71025,,25268.649999999998,
78,2015-08-12,2392.790625,26435.963541666668,5598.263458333334,2194.9683333333332,65.8445411392405,29.934095866118994,20.52005362007641,50.45414948619541,5598.263458333334,,26435.963541666668,
78,2015-08-13,2808.3005,29915.729166666668,6326.139916666667,2406.4895833333335,77.27849477160153,31.045637018326588,20.490827769078617,51.53646478740521,6326.139916666667,,29915.729166666668,
78,2015-08-14,2745.8188333333333,29254.166666666668,6150.0571666666665,2489.9416666666666,75.5591313520455,31.0413599009174,20.370970698093977,51.41233059901137,6150.0571666666665,,29254.166666666668,
78,2015-08-15,2321.5584166666667,24835.0,5429.669416666667,2019.5825000000002,63.884381306182355,30.915198746156154,21.18505163796821,52.10025038412437,5429.669416666667,,24835.0,
78,2015-08-16,2606.05325,27786.46045833333,5834.980375,2483.8108333333334,71.71307787561915,31.017489808980446,20.34822232737206,51.365712136352506,5834.980375,,27786.46045833333,
78,2015-08-17,2907.5743333333335,30800.833333333332,6509.901416666667,2698.3454166666666,80.01030086222711,31.219428648760083,20.480108249445415,51.6995368982055,6509.901416666667,,30800.833333333332,
78,2015-08-18,2962.5319999999997,31310.520833333332,6580.8071666666665,2883.47,81.52261970280682,31.291713779430115,20.366161152139746,51.65787493156986,6580.8071666666665,,31310.520833333332,
78,2015-08-19,2852.758375,30420.3125,6430.0455833333335,2696.7675,78.50188153549807,31.014009021298417,20.481920838043333,51.49592985934175,6430.0455833333335,,30420.3125,
78,2015-08-20,3075.9282916666666,32605.520833333332,6645.647083333333,3064.7979166666664,84.6430460007338,31.199070517714084,19.7499697674592,50.94904028517328,6645.647083333333,,32605.520833333332,
78,2015-08-21,2601.6195000000002,27513.4375,5748.803583333333,2243.4825,71.59107044578977,31.27198981787176,20.246638057789532,51.5186278756613,5748.803583333333,,27513.4375,
78,2015-08-22,2248.13875,23768.958333333332,5105.297916666666,1730.4941666666666,61.86402724270776,31.28020229364034,20.81283511006684,52.093037403707186,5105.297916666666,,23768.958333333332,
78,2015-08-23,2318.422708333333,24594.479166666668,5241.855625,1937.2608333333335,63.79809323977251,31.175367587248488,20.652266842752905,51.82763443000139,5241.855625,,24594.479166666668,
78,2015-08-24,2848.9708750000004,30386.5625,6002.260958333333,2504.9183333333335,78.39765753990095,31.00723405165338,19.14051429631201,50.14774834796539,6002.260958333333,,30386.5625,
78,2015-08-25,2639.4048333333335,28019.583333333332,5775.5867916666675,2288.8995833333333,72.63084296459365,31.153075372487148,19.97352623897346,51.12660161146061,5775.5867916666675,,28019.583333333332,
78,2015-08-26,2638.4599583333334,28056.875,5859.709666666667,2039.6979166666667,72.60484200146762,31.100530804388253,20.237511279834468,51.33804208422272,5859.709666666667,,28056.875,
78,2015-08-27,2641.3780416666664,28254.0625,5773.603708333333,2059.7516666666666,72.6851414878004,30.91763406187929,19.800965743447,50.71859980532629,5773.603708333333,,28254.0625,
78,2015-08-28,2405.7258333333334,25416.354166666668,5568.198916666667,1829.9208333333333,66.20049073564483,31.303252848483044,21.228621345674824,52.531874194157865,5568.198916666667,,25416.354166666668,
78,2015-08-29,2421.0619166666665,25715.520833333332,5467.527375000001,1810.2075000000002,66.6225073381031,31.13631143071486,20.602311253110706,51.73862268382556,5467.527375000001,,25715.520833333332,
78,2015-08-30,2283.9772083333332,24253.006250000002,5254.074541666667,1950.7129166666666,62.850225875986055,31.144601479873145,20.991861582582104,52.13646306245525,5254.074541666667,,24253.006250000002,
78,2015-08-31,2410.0475833333335,25668.266666666666,5735.391208333333,2038.1429166666667,66.31941616217208,31.051720310747864,21.651441028915222,52.70316133966308,5735.391208333333,,25668.266666666666,
78,2015-09-01,2650.161291666667,27624.6875,5842.158208333333,1957.4529166666669,72.92683796551091,31.727183726633168,20.492561285360686,52.21974501199386,5842.158208333333,,27624.6875,
78,2015-09-02,2613.545166666667,27317.1875,5884.820333333333,1780.2716666666665,71.91923958906624,31.641030347826998,20.87456947841986,52.51559982624686,5884.820333333333,,27317.1875,
78,2015-09-03,2705.570416666667,28152.395833333332,6002.486,1918.89125,74.4515799853238,31.783379418216423,20.660275017211916,52.44365443542836,6002.486,,28152.395833333332,
78,2015-09-04,2523.8245833333335,25996.458333333332,5479.402916666667,1842.6529166666667,69.45031874885342,32.10713632509447,20.423931914796334,52.53106823989081,5479.402916666667,,25996.458333333332,
78,2015-09-05,2162.947375,22407.5,4975.6327083333335,1487.7045833333334,59.51974064391855,31.923399950334147,21.516677556973384,53.440077507307535,4975.6327083333335,,22407.5,
78,2015-09-06,2276.9735833333334,23561.354166666668,5102.306666666666,1688.3170833333334,62.65750091726289,31.960556714575766,20.98391956702464,52.94447628160041,5102.306666666666,,23561.354166666668,
78,2015-09-07,2576.270125,26768.958333333332,5676.331208333333,2104.8004166666665,70.89350921849203,31.82852526862346,20.547385033874722,52.375910302498184,5676.331208333333,,26768.958333333332,
78,2015-09-08,2711.3971666666666,28260.833333333332,5951.379833333333,2204.7779166666664,74.61191983122363,31.72961226309363,20.40577096844022,52.13538323153386,5951.379833333333,,28260.833333333332,
78,2015-09-09,2847.975375,29914.270833333332,6111.3064583333335,2456.74875,78.37026348376445,31.485775865398946,19.795931569415647,51.28170743481461,6111.3064583333335,,29914.270833333332,
78,2015-09-10,2755.624208333333,29093.4375,6076.193583333334,2374.7379166666665,75.82895454962392,31.32431225555147,20.237500226551642,51.56181248210311,6076.193583333334,,29093.4375,
78,2015-09-11,2620.5819166666665,27752.1875,5807.6825,2305.622083333333,72.1128760777839,31.228930401841996,20.2780387012931,51.50696910313509,5807.6825,,27752.1875,
78,2015-09-12,2099.8431666666665,22284.166666666668,4946.40175,1604.7245833333334,57.78324619335902,31.163559171107046,21.50865690086558,52.67221607197262,4946.40175,,22284.166666666668,
78,2015-09-13,996.2124166666667,10437.1875,3024.2450833333332,114.40708333333333,27.41366033755274,31.56640003456756,28.077200318473384,59.64360035304095,3024.2450833333332,,10437.1875,
78,2015-09-14,2690.2518333333333,28451.458333333332,5688.280291666667,2552.2008333333333,74.03004494588149,31.271232255423026,19.372994673426902,50.644226928849925,5688.280291666667,,28451.458333333332,
78,2015-09-15,2579.775916666667,27387.1875,5523.697416666667,2441.6754166666665,70.9899811961108,31.152373416222108,19.54351821409256,50.695891630314684,5523.697416666667,,27387.1875,
78,2015-09-16,2610.395375,27649.583333333332,5825.670541666666,2162.1291666666666,71.8325639790864,31.22297571271067,20.416327893928152,51.63930360663882,5825.670541666666,,27649.583333333332,
78,2015-09-17,2615.6572499999997,27662.291666666668,5812.088500000001,2354.7054166666667,71.97735965877821,31.271540012193714,20.359371412227734,51.63091142442144,5812.088500000001,,27662.291666666668,
78,2015-09-18,2620.869166666667,27814.0625,5675.039041666667,2503.8537499999998,72.1207805907173,31.162874190356284,19.77082218329052,50.93369637364681,5675.039041666667,,27814.0625,
78,2015-09-19,2109.2625833333336,22489.791666666668,4943.2008749999995,1731.9958333333334,58.0424486332783,31.017144069958814,21.298211203920467,52.315355273879284,4943.2008749999995,,22489.791666666668,
78,2015-09-20,1987.3595416666667,20883.125,4262.82225,1560.0670833333334,54.68793455329297,31.472956915336685,19.779806495035004,51.252763410371685,4262.82225,,20883.125,
78,2015-09-21,2621.8269166666664,27645.833333333332,5289.665291666667,2649.483333333333,72.14713584663365,31.363962309049377,18.540387626107734,49.904349935157114,5289.665291666667,,27645.833333333332,
78,2015-09-22,2658.9391666666666,28064.583333333332,5381.900791666667,2682.6754166666665,73.1683865345808,31.33331851827555,18.582211198445815,49.915529716721366,5381.900791666667,,28064.583333333332,
78,2015-09-23,2636.4478750000003,27875.416666666668,5572.459958333333,2439.9866666666667,72.54947372041828,31.27911181977326,19.37072570727845,50.64983752705172,5572.459958333333,,27875.416666666668,
78,2015-09-24,2658.1033333333335,28144.895833333332,5723.343666666667,2446.8991666666666,73.14538616767567,31.234086263237437,19.704729691792245,50.938815955029696,5723.343666666667,,28144.895833333332,
78,2015-09-25,2684.5675833333335,28348.229166666668,5532.769125,2657.3641666666667,73.8736263988259,31.31879165755509,18.911976338704967,50.23076799626006,5532.769125,,28348.229166666668,
78,2015-09-26,1139.7409583333333,11726.145833333334,3204.646875,160.96708333333333,31.363262474775272,32.14455778744012,26.48165922364655,58.626217011086666,3204.646875,,11726.145833333334,
78,2015-09-27,1232.2920000000001,12852.1875,3373.6300833333335,332.5308333333333,33.910071546505236,31.70977549405952,25.435525264308595,57.14530075836812,3373.6300833333335,,12852.1875,
78,2015-09-28,2646.7307916666664,27973.229166666668,5756.925875,2427.34875,72.83243785543937,31.291310904202625,19.941982787564484,51.23329369176711,5756.925875,,27973.229166666668,
78,2015-09-29,2768.048666666667,29348.645833333332,6178.297708333333,2335.585833333333,76.17084938543387,31.191929818392516,20.398633107612653,51.59056292600518,6178.297708333333,,29348.645833333332,
78,2015-09-30,2577.4431666666665,27434.895833333332,5357.405708333333,2685.4474999999998,70.92578884608328,31.07008011949831,18.922195413589986,49.99227553308829,5357.405708333333,,27434.895833333332,
78,2015-10-01,2694.5833749999997,28600.729166666668,5511.107958333333,2819.568333333333,74.14923981838194,31.158110377345942,18.671624974099455,49.82973535144539,5511.107958333333,,28600.729166666668,
78,2015-10-02,2745.7073333333333,29217.916666666668,5634.379083333333,2749.940416666667,75.55606310768665,31.07861013875176,18.68603335644886,49.76464349520062,5634.379083333333,,29217.916666666668,
78,2015-10-03,1449.552125,15077.291666666666,3389.6499583333334,884.1729166666668,39.888611034672536,31.795604899077844,21.784711776388228,53.58031667546608,3389.6499583333334,,15077.291666666666,
78,2015-10-04,1615.0805833333334,16873.229166666668,3943.4160833333335,724.2941666666667,44.443604384516604,31.655748146506134,22.646166764461405,54.30191491096754,3943.4160833333335,,16873.229166666668,
78,2015-10-05,2798.9803749999996,29497.291666666668,5649.508958333333,2383.6470833333333,77.02202462850852,31.38154360142773,18.558755996463784,49.94029959789151,5649.508958333333,,29497.291666666668,
78,2015-10-06,2851.80725,30067.604166666668,5728.927458333333,2557.6370833333335,78.47570858558063,31.367357632473393,18.462682513922584,49.83004014639597,5728.927458333333,,30067.604166666668,
78,2015-10-07,2765.8018749999997,29219.791666666668,5703.091458333333,2392.0033333333336,76.1090224270776,31.304051008006173,18.9126995707431,50.216750578749284,5703.091458333333,,29219.791666666668,
78,2015-10-08,2762.5046666666663,29136.458333333332,5639.853125000001,2499.226666666667,76.01829022197761,31.35615850414285,18.75647992563727,50.11263842978011,5639.853125000001,,29136.458333333332,
78,2015-10-09,2734.531791666667,28946.25,5595.416875,2399.221666666667,75.24853581911577,31.24260651829066,18.73097750675955,49.97358402505021,5595.416875,,28946.25,
78,2015-10-10,2448.9646666666667,25599.583333333332,5169.76375,1979.0083333333332,67.3903320491653,31.637795428528026,19.568525521816497,51.20632095034452,5169.76375,,25599.583333333332,
78,2015-10-11,1694.96775,17502.083333333332,3849.6925833333335,1136.14125,46.64193037974684,32.02788666216369,21.313589928847527,53.34147659101123,3849.6925833333335,,17502.083333333332,
78,2015-10-12,2720.539166666667,28471.770833333332,5281.4250833333335,3005.0279166666664,74.86348835076133,31.60072847156028,17.974505324687364,49.575233796247645,5281.4250833333335,,28471.770833333332,
78,2015-10-13,2718.58675,28712.083333333332,5560.667166666666,2663.63625,74.80976197028069,31.313750078043608,18.76646607631388,50.08021615435748,5560.667166666666,,28712.083333333332,
78,2015-10-14,2716.3136250000002,28635.3125,5621.9428333333335,2401.6062500000003,74.74721037424325,31.371448819215374,19.02412982064646,50.39557863986184,5621.9428333333335,,28635.3125,
78,2015-10-15,2652.884375,27782.5,5460.496416666667,2262.5141666666664,73.00177146395157,31.579379314382834,19.04500566299078,50.624384977373616,5460.496416666667,,27782.5,
78,2015-10-16,2663.711333333333,28115.625,5559.566583333333,2153.21,73.29970647587598,31.33256918771947,19.16079376444459,50.49336295216407,5559.566583333333,,28115.625,
78,2015-10-17,1856.473,19854.479166666668,4333.086,965.5554166666667,51.086213538800216,30.923363777309437,21.14750384001618,52.070867617325625,4333.086,,19854.479166666668,
78,2015-10-18,2256.068041666667,23602.8125,5115.076708333333,1171.56375,62.08222459181801,31.611494475845703,20.99948757639612,52.610982052241816,5115.076708333333,,23602.8125,
78,2015-10-19,2719.258166666667,28545.9375,5857.605833333334,1979.1816666666666,74.82823793799304,31.503784055512092,19.883651201516304,51.38743525702839,5857.605833333334,,28545.9375,
78,2015-10-20,2672.894333333333,28151.041666666668,5451.996416666667,2335.7295833333333,73.55240322876536,31.401031292013563,18.766418403860907,50.16744969587447,5451.996416666667,,28151.041666666668,
78,2015-10-21,2673.9995833333332,28277.604166666668,5499.70175,2552.8254166666666,73.58281737295908,31.273415530175985,18.845897732330048,50.11931326250604,5499.70175,,28277.604166666668,
78,2015-10-22,2548.852,26993.510416666668,5139.628541666667,2347.2679166666667,70.1390203632361,31.22783262281198,18.449842713744662,49.67767533655664,5139.628541666667,,26993.510416666668,
78,2015-10-23,0.0,-1.5,515.7195833333334,37.88791666666666,0.0,0.0,0.0,0.0,515.7195833333334,,-1.5,
78,2015-10-24,749.0842083333333,7812.507291666666,1906.3950833333336,412.36291666666665,20.613214318473673,31.71004051920766,23.645188267074936,55.355228786282595,1906.3950833333336,,7812.507291666666,
78,2015-10-25,1406.1095416666667,14414.791666666666,3389.383208333333,790.3079166666666,38.69316295175197,32.260223827392075,22.784138200077326,55.044362027469404,3389.383208333333,,14414.791666666666,
78,2015-10-26,2520.584208333333,26260.520833333332,5618.6016666666665,2103.42125,69.3611504769767,31.743474917875442,20.732191469095273,52.47566638697072,5618.6016666666665,,26260.520833333332,
78,2015-10-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2015-10-28,480.81429166666663,20449.583333333332,0.0,0.0,13.230993166391489,7.775879028724611,0.0,7.775879028724611,0.0,,20449.583333333332,
78,2015-10-29,2626.35275,27592.1875,5540.8171250000005,2344.9975,72.27167721518988,31.47918753948071,19.45843852378237,50.93762606326309,5540.8171250000005,,27592.1875,
78,2015-10-30,2708.22725,28347.604166666668,5903.5588333333335,2186.0679166666664,74.52469042377545,31.595507441489584,20.179845576525484,51.77535301801506,5903.5588333333335,,28347.604166666668,
78,2015-10-31,1985.1867916666667,20709.479166666668,4492.555583333334,1476.4945833333334,54.628145065125665,31.702155453512216,21.02057468081855,52.72273013433075,4492.555583333334,,20709.479166666668,
78,2015-11-01,1569.6179166666668,16342.395833333334,3705.141125,825.3375,43.19256787745368,31.76397261535644,21.968951582838248,53.732924198194695,3705.141125,,16342.395833333334,
78,2015-11-02,2668.8749166666666,27889.479166666668,5423.146541666667,2535.7275,73.44179737662813,31.64786424885441,18.84218392023633,50.49004816909074,5423.146541666667,,27889.479166666668,
78,2015-11-03,2556.3127916666667,26854.0625,5467.6163333333325,2113.2604166666665,70.34432558246193,31.481874902029162,19.729148401204696,51.21102330323386,5467.6163333333325,,26854.0625,
78,2015-11-04,2435.9249166666664,25510.9375,5163.435291666667,2107.1354166666665,67.0315056870299,31.57868709635709,19.612484923358192,51.19117201971528,5163.435291666667,,25510.9375,
78,2015-11-05,1835.338,19295.833333333332,4535.702583333333,1209.3133333333333,50.50462300495322,31.45640649214344,22.77725230541062,54.233658797554064,4535.702583333333,,19295.833333333332,
78,2015-11-06,2219.780458333333,23942.395833333332,4805.975041666667,2183.9566666666665,61.083666987708675,30.66189613613208,19.450653945295528,50.11255008142761,4805.975041666667,,23942.395833333332,
78,2015-11-07,1461.2705416666668,15209.0625,3841.733708333333,453.90000000000003,40.211077095945704,31.774942671326738,24.47626329692274,56.25120596824947,3841.733708333333,,15209.0625,
78,2015-11-08,1491.6298749999999,15525.416666666666,3730.5525,678.54125,41.04650178866263,31.774183514872767,23.283603468431046,55.057786983303814,3730.5525,,15525.416666666666,
78,2015-11-09,2577.4905416666666,27304.270833333332,5722.583666666666,2074.9670833333334,70.92709250596221,31.21929475924915,20.308688137962438,51.52798289721159,5722.583666666666,,27304.270833333332,
78,2015-11-10,2675.1839583333335,28058.854166666668,5789.593875,2326.804583333333,73.61540886993212,31.531186307820985,19.993943982812286,51.52513029063327,5789.593875,,28058.854166666668,
78,2015-11-11,2657.1135833333333,28077.5,5638.508916666667,2376.5604166666667,73.11815033938727,31.297401019453584,19.459251823982022,50.7566528434356,5638.508916666667,,28077.5,
78,2015-11-12,2580.212,27335.104166666668,5412.718083333333,2416.5108333333333,71.0019812878371,31.217006045145084,19.187349101419827,50.4043551465649,5412.718083333333,,27335.104166666668,
78,2015-11-13,2545.9832083333336,26975.104166666668,5541.165666666667,2218.52875,70.06007727939829,31.213969060589143,19.90482239865576,51.118791459244896,5541.165666666667,,26975.104166666668,
78,2015-11-14,1100.6479166666666,11470.487500000001,3283.34425,244.36333333333334,30.287504586314434,31.733876766905567,27.736703657704105,59.470580424609665,3283.34425,,11470.487500000001,
