ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed
78,2015-11-15,1189.5496249999999,12135.3125,3318.049625,211.1833333333333,32.73389171711612,32.418147277239825,26.494285708011866,58.9124329852517,3318.049625,,12135.3125,
78,2015-11-16,2565.0937916666667,27072.708333333332,5394.612083333333,2199.41125,70.58596014492753,31.33488723199757,19.30851256435068,50.643399796348255,5394.612083333333,,27072.708333333332,
78,2015-11-17,2553.249333333333,27186.875,5723.658625,1993.7020833333333,70.26002568336085,31.05921877083752,20.400214582140443,51.45943335297797,5723.658625,,27186.875,
78,2015-11-18,2392.3751666666667,25474.6875,5414.412499999999,2030.6258333333333,65.83310860392588,31.058252149837262,20.59504651552674,51.653298665364,5414.412499999999,,25474.6875,
78,2015-11-19,2178.05125,23486.979166666668,4891.184083333334,2215.0808333333334,59.93536736378646,30.668852231851616,20.17934885096149,50.848201082813105,4891.184083333334,,23486.979166666668,
78,2015-11-20,2301.674875,24664.6875,5361.081999999999,1854.4429166666666,63.33722826086956,30.862062798584468,21.06188006324753,51.923942861831996,5361.081999999999,,24664.6875,
78,2015-11-21,1195.2094166666668,12394.0625,3459.2280833333334,237.34041666666667,32.88963722252798,31.892378911924556,27.044927335394863,58.93730624731942,3459.2280833333334,,12394.0625,
78,2015-11-22,1145.3400833333333,11940.3125,3208.8241249999996,237.3025,31.517338561731794,31.72308082305107,26.040572242304204,57.76365306535528,3208.8241249999996,,11940.3125,
78,2015-11-23,2612.5592083333336,27600.104166666668,6182.339708333333,1765.6883333333333,71.8921080994313,31.304877700883814,21.705132763578572,53.01001046446239,6182.339708333333,,27600.104166666668,
78,2015-11-24,2675.4575,28274.895833333332,6019.339083333333,1978.3325000000002,73.62293615850302,31.29346358773315,20.628521302386353,51.9219848901195,6019.339083333333,,28274.895833333332,
78,2015-11-25,2289.9525,24668.4375,5492.625,1564.9229166666667,63.01465327462851,30.70021541508206,21.575387766297027,52.2756031813791,5492.625,,24668.4375,
78,2015-11-26,2092.0045416666667,22574.583333333332,4910.007958333334,1540.96875,57.567543799302875,30.64781171417713,21.075736279581996,51.723547993759134,4910.007958333334,,22574.583333333332,
78,2015-11-27,2194.5021666666667,23733.229166666668,4756.969833333334,2199.2225,60.388061823518626,30.579879671593208,19.421996309035165,50.00187598062836,4756.969833333334,,23733.229166666668,
78,2015-11-28,1292.3409583333334,13758.75,3687.9914166666663,330.65749999999997,35.56249197394973,31.063809927802577,25.973544789092394,57.037354716894974,3687.9914166666663,,13758.75,
78,2015-11-29,1401.6278333333332,14980.104166666666,3958.1105000000002,348.1933333333333,38.56983580994313,30.94385880475292,25.603149008851695,56.54700781360461,3958.1105000000002,,14980.104166666666,
78,2015-11-30,2740.0308333333337,28873.020833333332,6183.803458333333,1955.5716666666667,75.39985782425244,31.384832609727574,20.75313715614533,52.1379697658729,6183.803458333333,,28873.020833333332,
78,2015-12-01,2726.4127916666666,28709.583333333332,6005.228125000001,2093.2374999999997,75.02511809759676,31.406628117783153,20.26856131420342,51.67518943198657,6005.228125000001,,28709.583333333332,
78,2015-12-02,2651.2373333333335,27825.416666666668,5716.707166666667,2224.3425,72.95644835809944,31.511096906015485,19.907859764689604,51.418956670705086,5716.707166666667,,27825.416666666668,
78,2015-12-03,2569.2604166666665,27026.875,5818.280374999999,1974.35375,70.70061685929187,31.43901159997158,20.86023108637738,52.29924268634895,5818.280374999999,,27026.875,
78,2015-12-04,2599.2580833333336,27418.229166666668,5737.5867916666675,2026.3929166666667,71.52608924967896,31.352096861012168,20.277301972758735,51.62939883377089,5737.5867916666675,,27418.229166666668,
78,2015-12-05,1304.3932499999999,13528.229166666666,3563.2828750000003,297.96999999999997,35.89414556962025,31.887772444319967,25.5228784269471,57.410650871267066,3563.2828750000003,,13528.229166666666,
78,2015-12-06,1382.1457083333335,14730.833333333334,3782.1404166666666,513.3045833333333,38.03372890295359,31.03009496337815,24.878869116922832,55.90896408030099,3782.1404166666666,,14730.833333333334,
78,2015-12-07,2685.7255416666667,28461.875,5969.213791666666,1986.8991666666668,73.90549096496056,31.207193471983835,20.322350130305434,51.52954360228927,5969.213791666666,,28461.875,
78,2015-12-08,2496.6475,26332.916666666668,5725.7,1750.2883333333332,68.70246285085305,31.355581198480838,21.069291278894976,52.42487247737581,5725.7,,26332.916666666668,
78,2015-12-09,2396.8382916666665,25686.458333333332,5465.291375,1818.7545833333334,65.95592437167493,30.85965722014164,20.61718632849745,51.476843548639096,5465.291375,,25686.458333333332,
78,2015-12-10,2467.3578333333335,26283.854166666668,5478.629041666667,1926.9291666666668,67.8964731241974,31.045573045713624,20.19775729129944,51.24333033701306,5478.629041666667,,26283.854166666668,
78,2015-12-11,2304.5647083333333,24641.25,5129.166416666667,1799.8391666666666,63.41675036690515,30.93020247348547,20.16992846048811,51.10013093397359,5129.166416666667,,24641.25,
78,2015-12-12,1162.8229583333334,12018.229166666666,3291.8015833333334,352.50458333333336,31.998430333883693,31.998506441919254,26.540767131111053,58.539273573030314,3291.8015833333334,,12018.229166666666,
78,2015-12-13,782.8652916666666,8626.770833333334,2646.1873333333333,164.39166666666668,21.542798339754174,30.01202977883524,29.722999050956933,59.73502882979218,2646.1873333333333,,8626.770833333334,
78,2015-12-14,2455.6092083333333,26110.9375,5316.389208333333,2168.8254166666666,67.5731757934324,31.10236251771837,19.729433041443095,50.83179555916146,5316.389208333333,,26110.9375,
78,2015-12-15,2380.436958333333,25530.625,5263.206666666667,2139.2091666666665,65.50459434048798,30.83555920468546,19.976034507374262,50.81159371205972,5263.206666666667,,25530.625,
78,2015-12-16,2501.170125,26151.609375,5611.103958333333,2048.250833333333,68.82691593285635,31.630161038685017,20.790751959964567,52.420912998649584,5611.103958333333,,26151.609375,
78,2015-12-17,2204.092041666667,23205.416666666668,5074.893,1750.7504166666668,60.651954916529085,31.412098210364764,21.191310836525318,52.60340904689009,5074.893,,23205.416666666668,
78,2015-12-18,1961.8720416666665,20374.375,5018.194166666667,1029.4225,53.986572417904966,31.845126167651657,23.86621060410455,55.7113367717562,5018.194166666667,,20374.375,
78,2015-12-19,1318.03225,13725.208333333334,3916.9583333333335,261.1116666666667,36.26946202531646,31.75877061813001,27.65351292893729,59.412283547067304,3916.9583333333335,,13725.208333333334,
78,2015-12-20,1330.8880416666666,14020.416666666666,4032.4424999999997,203.32666666666668,36.623226242891214,31.393316130258082,27.8693965818121,59.26271271207019,4032.4424999999997,,14020.416666666666,
78,2015-12-21,1944.0292083333334,20167.8125,4755.311875,989.4070833333334,53.49557535314621,31.878698454893506,22.847596108860337,54.726294563753854,4755.311875,,20167.8125,
78,2015-12-22,1751.9598333333333,18528.854166666668,4392.8365,1059.65875,48.21023206751055,31.270309003264295,22.972950605664145,54.243259608928426,4392.8365,,18528.854166666668,
78,2015-12-23,1606.5002916666665,16888.126041666666,4179.075374999999,994.0366666666667,44.20749289121262,31.459798607775337,23.978336213567367,55.4381348213427,4179.075374999999,,16888.126041666666,
78,2015-12-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2015-12-25,2282.4074166666664,24832.876041666666,2090.84375,0.0,62.8070285268758,30.3964412419567,8.158585345730812,38.555026587687514,2090.84375,,24832.876041666666,
78,2015-12-26,1924.8573749999998,20238.650708333334,4874.968541666666,1164.46625,52.96800701706109,31.453834057988097,23.34052202638264,54.79435608437073,4874.968541666666,,20238.650708333334,
78,2015-12-27,1425.258,14654.6875,3952.846,468.76708333333335,39.220088057237206,32.1642564759966,26.136873486950474,58.30112996294707,3952.846,,14654.6875,
78,2015-12-28,2448.5800833333333,25709.375,6420.453583333333,1105.5591666666667,67.37974912860025,31.49773933782663,24.198837005146913,55.69657634297355,6420.453583333333,,25709.375,
78,2015-12-29,2361.3019583333335,24506.458333333332,5908.097083333333,1221.2941666666668,64.9780395798936,31.86600108692938,23.360781866879865,55.22678295380924,5908.097083333333,,24506.458333333332,
78,2015-12-30,2782.2092916666666,29423.020833333332,6089.123583333333,2139.2758333333336,76.56051985874151,31.2722499330291,20.053391469094628,51.32564140212372,6089.123583333333,,29423.020833333332,
78,2015-12-31,2672.813125,28176.354166666668,5880.933291666667,2122.5645833333333,73.55016854705558,31.37186869771551,20.22468463196844,51.59655332968396,5880.933291666667,,28176.354166666668,
78,2016-01-01,2050.8077083333333,22143.229166666668,5474.247375,1226.6320833333332,56.43389401027334,30.62954725600723,23.95541874413681,54.58496600014404,5474.247375,,22143.229166666668,
78,2016-01-02,1317.785125,13776.666666666666,4007.365375,295.46541666666667,36.26266166758393,31.634213502952697,28.18610682453761,59.82032032749031,4007.365375,,13776.666666666666,
78,2016-01-03,1582.5717083333332,16403.125,4294.282583333334,699.2841666666667,43.54902884791781,31.90754527206609,25.367888949439365,57.27543422150546,4294.282583333334,,16403.125,
78,2016-01-04,2245.23075,23530.520833333332,6063.091958333333,820.4316666666667,61.78400522839846,31.55629682153486,24.967951829563816,56.524248651098695,6063.091958333333,,23530.520833333332,
78,2016-01-05,2389.391166666667,25109.791666666668,6660.019499999999,600.39625,65.75099523023297,31.470289304406872,25.70115815022437,57.17144745463125,6660.019499999999,,25109.791666666668,
78,2016-01-06,2315.0264583333333,24012.5,5982.652166666667,915.3183333333333,63.704635617317926,31.884174111076142,24.14219082707515,56.02636493815128,5982.652166666667,,24012.5,
78,2016-01-07,2341.6057916666664,24322.708333333332,6004.026083333333,954.4541666666668,64.43604269858741,31.838928422506612,23.919436323376043,55.75836474588265,6004.026083333333,,24322.708333333332,
78,2016-01-08,2340.7511250000002,24269.583333333332,5864.715,1101.5608333333332,64.4125240781508,31.89697598808362,23.41557864443363,55.31255463251726,5864.715,,24269.583333333332,
78,2016-01-09,1223.2599166666666,12535.625,3675.085875,126.53500000000001,33.6615277013392,32.272257365603636,28.408074777581565,60.68033214318519,3675.085875,,12535.625,
78,2016-01-10,1066.9729166666666,10707.682291666666,3071.8018749999997,110.62166666666667,29.360839754173547,32.954483553702914,27.798286532781123,60.752770086484034,3071.8018749999997,,10707.682291666666,
78,2016-01-11,2118.6051666666667,22048.958333333332,5873.415666666667,638.1520833333333,58.29953678224179,31.777413212683335,25.81207767099804,57.589490883681385,5873.415666666667,,22048.958333333332,
78,2016-01-12,2253.005541666667,23361.041666666668,6068.162833333333,748.9020833333334,61.997951064024946,31.89529673424906,25.170122246167114,57.06541898041617,6068.162833333333,,23361.041666666668,
78,2016-01-13,2044.9104583333335,21370.833333333332,5748.341833333333,562.1850000000001,56.27161415336636,31.645315485096898,26.064021878934344,57.709337364031256,5748.341833333333,,21370.833333333332,
78,2016-01-14,1931.112375,19977.291666666668,5269.014958333333,597.9595833333334,53.14013139790864,31.96888781363433,25.55719130870411,57.52607912233842,5269.014958333333,,19977.291666666668,
78,2016-01-15,1930.7277916666665,20353.125,5298.789791666667,758.9925,53.129548477343604,31.37231299099276,25.22701664847606,56.59932963946882,5298.789791666667,,20353.125,
78,2016-01-16,1215.375125,12703.958333333334,3688.5104583333336,265.14458333333334,33.44455489818382,31.63937338416542,28.134050405712173,59.7734237898776,3688.5104583333336,,12703.958333333334,
78,2016-01-17,1217.9847083333334,13358.854166666666,3850.0423750000004,303.2545833333333,33.51636511649239,30.152909063351064,27.92650604266725,58.07941510601832,3850.0423750000004,,13358.854166666666,
78,2016-01-18,2181.5515833333334,22690.625,6031.410208333334,512.2395833333334,60.031689139607415,31.796229207614076,25.756847758742236,57.55307696635631,6031.410208333334,,22690.625,
78,2016-01-19,2319.367583333333,23949.270833333332,6450.777166666667,455.09833333333336,63.82409420289855,32.028299327042376,26.09997236231285,58.12827168935522,6450.777166666667,,23949.270833333332,
78,2016-01-20,2311.771458333333,24037.291666666668,6218.293708333334,641.5504166666666,63.615064896349296,31.806505384747847,25.067210079676073,56.87371546442391,6218.293708333334,,24037.291666666668,
78,2016-01-21,2394.5009583333335,24759.270833333332,6468.481875,573.695,65.89160589800038,31.98407209573998,25.315401393671838,57.299473489411824,6468.481875,,24759.270833333332,
78,2016-01-22,2399.7967083333333,24854.270833333332,6526.282999999999,535.8941666666666,66.03733374610164,31.93228654879676,25.443987788117223,57.376274336913994,6526.282999999999,,24854.270833333332,
78,2016-01-23,2236.764375,22901.145833333332,5996.1935416666665,339.68375,61.55102848101266,32.30127132350631,25.371067028871103,57.672338352377416,5996.1935416666665,,22901.145833333332,
78,2016-01-24,2313.467666666667,23871.458333333332,6234.412791666667,417.7304166666667,63.66174096496056,32.05096233210183,25.306780934736928,57.35774326683875,6234.412791666667,,23871.458333333332,
78,2016-01-25,2375.1959583333332,24670.520833333332,6005.570791666666,1032.0629166666665,65.36037309667951,31.84034159414189,23.588280043321586,55.42862163746347,6005.570791666666,,24670.520833333332,
78,2016-01-26,2281.03325,23764.6875,5725.466458333333,1068.64,62.769214364336825,31.743594234817856,23.345279060219422,55.088873295037274,5725.466458333333,,23764.6875,
78,2016-01-27,2101.9605,22025.0,5650.988708333333,717.8133333333334,57.84151073197579,31.562051520470924,24.8615857083359,56.423637228806825,5650.988708333333,,22025.0,
78,2016-01-28,2172.2434583333334,22595.104166666668,5615.324166666666,897.2487500000001,59.77554921115392,31.79440786748461,24.081347657084105,55.87575552456872,5615.324166666666,,22595.104166666668,
78,2016-01-29,2140.7504583333334,22362.916666666668,5580.273958333334,861.0545833333334,58.90892840763162,31.65878118880044,24.179503453353977,55.83828464215441,5580.273958333334,,22362.916666666668,
78,2016-01-30,1703.9925,17493.541666666668,4615.568416666667,346.10791666666665,46.8902724270776,32.21413884193695,25.56629241448556,57.7804312564225,4615.568416666667,,17493.541666666668,
78,2016-01-31,1279.4597083333333,12882.604166666666,3626.2554999999998,149.04291666666668,35.20802719684462,32.84577716699395,27.275645696575307,60.12142286356925,3626.2554999999998,,12882.604166666666,
78,2016-02-01,2144.671083333333,22488.4375,5080.839166666667,1277.39625,59.0168157218859,31.539732497833633,21.892555968594397,53.43228846642803,5080.839166666667,,22488.4375,
78,2016-02-02,2311.5437500000003,24273.645833333332,5753.777208333333,1155.0966666666666,63.60879884424876,31.493700824767185,22.968801432764735,54.46250225753193,5753.777208333333,,24273.645833333332,
78,2016-02-03,2038.9766666666667,21446.5625,5070.383291666666,1124.9404166666666,56.1083287470189,31.442071749826795,22.908855926576415,54.3509276764032,5070.383291666666,,21446.5625,
78,2016-02-04,1998.2875416666666,20910.3125,4973.507875,1017.3945833333333,54.988650018345254,31.604872923423915,23.047434496975537,54.652307420399445,4973.507875,,20910.3125,
78,2016-02-05,2179.2777499999997,22856.25,5737.8973750000005,857.9812499999999,59.96911805173363,31.532920662931662,24.32585431359207,55.858774976523726,5737.8973750000005,,22856.25,
78,2016-02-06,1873.9937916666668,19517.708333333332,5100.766708333334,576.4975000000001,51.5683486974867,31.75381535083963,25.32368716211716,57.0775025129568,5100.766708333334,,19517.708333333332,
78,2016-02-07,1803.9369166666665,18839.166666666668,4867.907208333333,533.2991666666667,49.640531553843324,31.667680089740323,25.038073247190017,56.70575333693036,4867.907208333333,,18839.166666666668,
78,2016-02-08,2179.0441666666666,22857.708333333332,5752.043875,874.4058333333334,59.96269033204916,31.527529243134538,24.384272666825073,55.911801909959614,5752.043875,,22857.708333333332,
78,2016-02-09,2267.4976666666666,23722.1875,6116.623583333333,730.6666666666666,62.39674371674923,31.611762147546845,24.984883188210645,56.596645335757486,6116.623583333333,,23722.1875,
78,2016-02-10,2215.8725416666666,23195.104166666668,5882.470499999999,827.5441666666667,60.976129379930285,31.59403097903113,24.574445852866525,56.16847683189764,5882.470499999999,,23195.104166666668,
78,2016-02-11,2260.849875,23539.6875,6267.639958333333,521.4558333333333,62.213810539350575,31.76344676589913,25.800234320310047,57.563681086209165,6267.639958333333,,23539.6875,
78,2016-02-12,2432.4692083333334,25360.0,6371.0571666666665,913.9720833333334,66.93641189689966,31.721571418250317,24.343474000236387,56.06504541848671,6371.0571666666665,,25360.0,
78,2016-02-13,992.1415000000001,10255.704166666666,3023.550333333333,513.9170833333334,27.30163731425427,31.993718711104492,28.567485830449534,60.56120454155403,3023.550333333333,,10255.704166666666,
78,2016-02-14,0.0,-41.860416666666666,831.6935,148.215,0.0,0.0,0.0,0.0,831.6935,,-41.860416666666666,
78,2016-02-15,1294.3015416666667,13619.579166666668,3527.6601666666666,612.8954166666666,35.61644308383783,31.428841372457384,25.09824505931313,56.52708643177051,3527.6601666666666,,13619.579166666668,
78,2016-02-16,2406.0163333333335,24961.25,4933.88575,2076.0916666666667,66.20848468170978,31.877836016626805,19.153275755715935,51.03111177234273,4933.88575,,24961.25,
78,2016-02-17,2283.73475,23809.791666666668,5193.914916666667,1643.3062499999999,62.843553935057784,31.72098436697819,21.137788023528145,52.85877239050634,5193.914916666667,,23809.791666666668,
78,2016-02-18,2138.8775,22166.354166666668,5636.500958333333,738.8895833333332,58.857388552559165,31.911574673580702,24.63971158158412,56.551286255164825,5636.500958333333,,22166.354166666668,
78,2016-02-19,2399.8485416666667,24914.895833333332,6326.345416666667,801.1687499999999,66.03876008989175,31.855274278003275,24.604476407688487,56.459750685691766,6326.345416666667,,24914.895833333332,
78,2016-02-20,1595.0647916666667,16056.145833333334,4127.92825,495.67625,43.89281209869749,32.854405704535985,24.912145893083213,57.7665515976192,4127.92825,,16056.145833333334,
78,2016-02-21,1493.7814583333331,15332.708333333334,4047.017416666667,470.80541666666664,41.105708814896346,32.219943983381945,25.576228408366408,57.79617239174834,4047.017416666667,,15332.708333333334,
78,2016-02-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2016-02-23,1697.555833333333,17651.979166666668,4374.679875,800.9899999999999,46.713148963492934,31.804403310654216,24.014479320442053,55.818882631096265,4374.679875,,17651.979166666668,
78,2016-02-24,2032.2026666666668,21197.083333333332,5397.993166666666,882.0158333333334,55.9219225830123,31.70644135411224,24.676100250860287,56.38254160497254,5397.993166666666,,21197.083333333332,
78,2016-02-25,1983.9926666666668,20574.270833333332,5118.498625,1041.4991666666667,54.59528526875803,31.89129839476369,24.106737631282204,55.998036026045895,5118.498625,,20574.270833333332,
78,2016-02-26,2045.6233750000001,21284.479166666668,5717.9518333333335,584.4891666666666,56.2912321133737,31.784782301470955,26.031414524669827,57.816196826140775,5717.9518333333335,,21284.479166666668,
78,2016-02-27,1765.369,18331.25,4849.1800416666665,660.125,48.57922399559714,31.84930844149837,25.63282847504693,57.4821369165453,4849.1800416666665,,18331.25,
78,2016-02-28,1521.4840833333335,15685.9375,3970.2431250000004,573.2270833333333,41.86802650889746,32.07846098767777,24.526011346446534,56.60447233412431,3970.2431250000004,,15685.9375,
78,2016-02-29,2035.5628333333334,21198.541666666668,5096.561125,1106.1595833333333,56.01438726839112,31.756681879063127,23.296546996271637,55.05322887533476,5096.561125,,21198.541666666668,
78,2016-03-01,2342.4668333333334,24497.708333333332,6320.684249999999,861.3183333333333,64.45973674555128,31.623110222763145,25.00108972382522,56.62419994658837,6320.684249999999,,24497.708333333332,
78,2016-03-02,2227.6169999999997,23218.541666666668,6288.287625,633.3666666666667,61.299312052834345,31.72942309831152,26.24325872695551,57.972681825267024,6288.287625,,23218.541666666668,
78,2016-03-03,1618.174875,17045.153125,4714.850291666667,552.9991666666666,44.528752751788666,31.396492833989363,26.803240486570473,58.19973332055983,4714.850291666667,,17045.153125,
78,2016-03-04,2293.3885416666667,24007.604166666668,6279.633999999999,837.3725,63.10920587965511,31.592602806859922,25.345788877655945,56.93839168451586,6279.633999999999,,24007.604166666668,
78,2016-03-05,1412.9868333333334,14620.208333333334,4095.7814166666667,207.87541666666667,38.88241148413135,31.962529710865095,27.145854231487537,59.108383942352624,4095.7814166666667,,14620.208333333334,
78,2016-03-06,1339.81025,13929.895833333334,4177.209916666667,104.90458333333333,36.86874656026417,31.809146633518022,29.057532634895473,60.86667926841349,4177.209916666667,,13929.895833333334,
78,2016-03-07,653.1582916666667,6809.166666666667,2036.7352916666666,122.83,17.97353581911576,31.723498155108015,28.984173917209567,60.707672072317585,2036.7352916666666,,6809.166666666667,
78,2016-03-08,1255.461375,13699.270833333334,3782.2611250000004,356.82625,34.54764378095762,30.308364053319337,26.753115219487544,57.06147927280687,3782.2611250000004,,13699.270833333334,
78,2016-03-09,1343.2085416666666,14277.5,3948.31,528.3120833333334,36.962260365070634,31.113428272572946,26.79658051441594,57.910008786988875,3948.31,,14277.5,
78,2016-03-10,1779.2089583333334,18642.604166666668,4518.091833333333,1014.9204166666667,48.96007039992662,31.562905072642387,23.483821913465498,55.046726986107885,4518.091833333333,,18642.604166666668,
78,2016-03-11,1444.6701249999999,14939.479166666666,4411.751041666666,416.8925,39.754268712162904,31.980837001908696,28.615137864329977,60.59597486623868,4411.751041666666,,14939.479166666666,
78,2016-03-12,972.6632500000001,10173.645833333334,3182.483708333333,261.69916666666666,26.7656370390754,31.618588861868318,30.31167089436872,61.93025975623703,3182.483708333333,,10173.645833333334,
78,2016-03-13,996.9932083333333,10222.5,3009.1528749999998,204.98666666666668,27.43514607411484,32.25460082961914,28.52380346401102,60.77840429363015,3009.1528749999998,,10222.5,
78,2016-03-14,1641.5460416666667,17198.75,4873.567708333333,454.5704166666667,45.17187786644652,31.565507454786935,27.458096255718363,59.02360371050529,4873.567708333333,,17198.75,
78,2016-03-15,1841.82025,19098.4375,4911.385875,926.8729166666667,50.68300082553661,31.89378018819521,24.918765423172857,56.81254561136806,4911.385875,,19098.4375,
78,2016-03-16,1596.8978749999999,16772.142708333333,4358.34875,854.6683333333334,43.94325467804073,31.488007845136444,25.179884446144445,56.667892291280886,4358.34875,,16772.142708333333,
78,2016-03-17,1641.0905833333334,17197.140625,4417.4675,906.2783333333333,45.159344615666846,31.55970258862013,24.890717921694563,56.45042051031469,4417.4675,,17197.140625,
78,2016-03-18,1671.9539583333333,17634.0625,4989.178583333333,486.19291666666663,46.00863946982205,31.356568457456056,27.415550849085555,58.77211930654161,4989.178583333333,,17634.0625,
78,2016-03-19,1318.6486666666667,13872.916666666666,4046.9559166666663,344.32958333333335,36.28642450926435,31.435322011010335,28.26708330859558,59.70240531960592,4046.9559166666663,,13872.916666666666,
78,2016-03-20,1215.2225416666668,12657.916666666666,3757.327125,310.67375,33.44035612731609,31.750471253538308,28.763191869842768,60.51366312338108,3757.327125,,12657.916666666666,
78,2016-03-21,1738.2383333333335,18250.729166666668,4938.111833333333,759.0075,47.83264538616768,31.498196919055164,26.21808719457998,57.71628411363514,4938.111833333333,,18250.729166666668,
78,2016-03-22,1921.0177916666669,19875.0,4850.915041666666,1111.1745833333332,52.86234979820217,31.9654513332277,23.65030979311914,55.61576112634684,4850.915041666666,,19875.0,
78,2016-03-23,1711.161,18135.625,4822.648916666666,807.6108333333333,47.08753439735828,31.204335405628292,25.767567510767762,56.971902916396054,4822.648916666666,,18135.625,
78,2016-03-24,1866.1383333333333,19803.020833333332,5287.589875000001,892.9283333333333,51.35218308567235,31.16513271598859,25.872989999494788,57.038122715483375,5287.589875000001,,19803.020833333332,
78,2016-03-25,1554.248125,16807.395833333332,4872.213083333333,552.0466666666667,42.76962369290039,30.582748606137162,28.08963836796845,58.67238697410562,4872.213083333333,,16807.395833333332,
78,2016-03-26,1152.3090833333333,12020.628125000001,3543.156916666667,266.48833333333334,31.70911071363053,31.702857927081062,28.561665415610822,60.26452334269188,3543.156916666667,,12020.628125000001,
78,2016-03-27,1100.8003333333334,11669.375,3539.386958333333,124.40875,30.291698770867733,31.197338638303368,29.390078950387622,60.587417588691,3539.386958333333,,11669.375,
78,2016-03-28,1869.6800416666667,19653.645833333332,5074.988416666666,842.0675,51.449643414052474,31.461596542391195,25.021436106343398,56.4830326487346,5074.988416666666,,19653.645833333332,
78,2016-03-29,1688.6830416666664,17816.875,4957.01425,491.09916666666663,46.46898848835076,31.34535551968785,26.95932020504688,58.304675724734736,4957.01425,,17816.875,
78,2016-03-30,1679.6186666666665,17656.5625,4596.551666666667,916.9862499999999,46.21955604476243,31.46017452299099,25.225878099525527,56.68605262251651,4596.551666666667,,17656.5625,
78,2016-03-31,1419.5361666666668,15237.1875,3886.843625,1042.4529166666666,39.062635296275914,30.81046416608014,24.717956263610088,55.52842042969024,3886.843625,,15237.1875,
78,2016-04-01,1413.72775,15255.729166666666,3878.5106250000003,989.5541666666667,38.90279994496423,30.647101289149052,24.634985903281667,55.28208719243073,3878.5106250000003,,15255.729166666666,
78,2016-04-02,1043.1049583333333,10884.132291666667,3107.6181250000004,212.05541666666667,28.704043982755458,31.695002400131123,27.666494603042974,59.361497003174094,3107.6181250000004,,10884.132291666667,
78,2016-04-03,1284.0204999999999,13504.0625,3836.45825,175.14041666666665,35.333530544854156,31.4459058060514,27.528740364342696,58.974646170394095,3836.45825,,13504.0625,
78,2016-04-04,1853.3861666666664,19400.853124999998,5008.855791666667,908.2229166666666,51.00127040909924,31.59378659812633,25.017159825467882,56.610946423594214,5008.855791666667,,19400.853124999998,
78,2016-04-05,2032.1540000000002,20995.208333333332,5043.716333333333,1178.2058333333332,55.920583379196486,32.01054135875873,23.278273550943275,55.288814909702,5043.716333333333,,20995.208333333332,
78,2016-04-06,1967.2113333333334,20348.873958333334,4900.226958333334,1191.0987499999999,54.13349844065309,31.971810263607736,23.334371946537015,55.30618221014475,4900.226958333334,,20348.873958333334,
78,2016-04-07,1691.06225,17568.614583333332,4059.727083333333,1307.4504166666668,46.53445927352779,31.833080704432387,22.39131636896003,54.224397073392424,4059.727083333333,,17568.614583333332,
78,2016-04-08,1859.2248333333334,19414.479166666668,4878.1414583333335,1023.6145833333334,51.16193817648138,31.671071616969858,24.347195809355874,56.01826742632573,4878.1414583333335,,19414.479166666668,
78,2016-04-09,1313.0982916666667,13705.208333333334,3919.0961666666667,395.6045833333333,36.13368991928086,31.686056017282038,27.70898269144317,59.39503870872521,3919.0961666666667,,13705.208333333334,
78,2016-04-10,1355.348875,14152.708333333334,3969.528208333333,426.1975,37.29633668134287,31.671463643726938,27.178134189900057,58.84959783362699,3969.528208333333,,14152.708333333334,
78,2016-04-11,1985.9140833333333,20580.520833333332,4667.931,1581.3779166666666,54.64815859475326,31.912489532178405,21.9780101296677,53.890499661846114,4667.931,,20580.520833333332,
78,2016-04-12,1968.5180416666665,20358.125,4605.372166666667,1461.3545833333335,54.169456292423405,31.9785092195221,21.920338581969453,53.898847801491556,4605.372166666667,,20358.125,
78,2016-04-13,1965.9999583333336,20540.520833333332,4929.1438333333335,1233.9983333333332,54.100163960741156,31.654003332143354,23.25307231904102,54.90707565118438,4929.1438333333335,,20540.520833333332,
78,2016-04-14,1980.2991249999998,20558.541666666668,4927.052000000001,1210.7866666666666,54.493646807925145,31.856281627339015,23.222830058706904,55.07911168604591,4927.052000000001,,20558.541666666668,
78,2016-04-15,1954.9706666666668,20273.125,4956.098916666667,1151.51625,53.79666116308934,31.891587510641777,23.68860957981837,55.58019709046014,4956.098916666667,,20273.125,
78,2016-04-16,1128.7840833333332,11509.895833333334,3331.2979166666664,263.5266666666667,31.061752430746655,32.4336685879013,28.045448055982042,60.479116643883344,3331.2979166666664,,11509.895833333334,
78,2016-04-17,1372.4897916666666,14048.125,3524.153083333333,688.8754166666666,37.76801848284718,32.31077321043308,24.308418516591,56.61919172702409,3524.153083333333,,14048.125,
78,2016-04-18,1953.6152916666667,20110.208333333332,4592.049583333333,1535.0295833333332,53.7593641075032,32.127657939442386,22.126376689946813,54.2540346293892,4592.049583333333,,20110.208333333332,
78,2016-04-19,1887.3946666666668,19587.708333333332,4377.73525,1435.0766666666666,51.937112456430015,31.866596835656622,21.65639516951062,53.52299200516725,4377.73525,,19587.708333333332,
78,2016-04-20,1972.3555833333332,20485.729166666668,4631.492,1569.444166666667,54.27505732893047,31.84126975288108,21.907347346286745,53.74861709916782,4631.492,,20485.729166666668,
78,2016-04-21,1485.5293333333332,15378.229166666666,4035.2509583333335,484.50416666666666,40.878627774720236,31.94710391018377,25.42637943050868,57.373483340692445,4035.2509583333335,,15378.229166666666,
78,2016-04-22,1887.6347916666666,19711.354166666668,4677.260666666666,1207.7404166666668,51.943720188956156,31.670732134736383,22.99298815212657,54.66372028686295,4677.260666666666,,19711.354166666668,
78,2016-04-23,1099.2062916666666,11215.0,2985.2498333333333,166.53208333333333,30.24783411300679,32.41429039750139,25.792991056874037,58.20728145437541,2985.2498333333333,,11215.0,
78,2016-04-24,1134.0049583333332,11696.979166666666,2961.648041666667,267.1425,31.205419877086772,32.06253289815449,24.53465935924097,56.597192257395456,2961.648041666667,,11696.979166666666,
78,2016-04-25,1792.1203333333333,18468.854166666668,4425.502791666667,821.2283333333334,49.31536415336635,32.09104106715733,23.218971032006227,55.31001209916355,4425.502791666667,,18468.854166666668,
78,2016-04-26,1835.1645833333332,19075.520833333332,4048.2607083333332,1180.6541666666667,50.49985094478077,31.816705315236653,20.564226155514987,52.380931470751634,4048.2607083333332,,19075.520833333332,
78,2016-04-27,1984.0200000000002,20675.104166666668,4193.646541666667,1617.5795833333334,54.596037424325814,31.736200442359717,19.654609511175362,51.39080995353509,4193.646541666667,,20675.104166666668,
78,2016-04-28,1944.6572916666667,20123.125,4395.97,1405.6837500000001,53.512858879104755,31.959813947990884,21.16798883231694,53.12780278030782,4395.97,,20123.125,
78,2016-04-29,1934.9111249999999,20030.208333333332,4183.888,1703.6683333333333,53.24466496973032,31.947151865459993,20.24020405226118,52.18735591772118,4183.888,,20030.208333333332,
78,2016-04-30,1112.13475,11464.479166666666,3128.4690833333334,270.53625,30.60359796367639,32.081869844863334,26.44221552485133,58.524085369714676,3128.4690833333334,,11464.479166666666,
78,2016-05-01,1013.6337083333333,10182.013541666667,2803.4990833333336,198.75625,27.893057466519906,32.92334593255532,26.680075292399373,59.6034212249547,2803.4990833333336,,10182.013541666667,
78,2016-05-02,1927.6225833333335,19946.354166666668,4180.535375,1719.743333333333,53.044099706475876,31.960610804619062,20.30900653460621,52.26961733922527,4180.535375,,19946.354166666668,
78,2016-05-03,1820.6106666666667,18980.9375,4046.2862499999997,1639.89875,50.09935791597873,31.721667944000497,20.65661935660408,52.378287300604576,4046.2862499999997,,18980.9375,
78,2016-05-04,1929.7765416666668,19965.208333333332,4167.275625,1616.0120833333333,53.10337208769034,31.966108371701512,20.225472776164157,52.191581147865676,4167.275625,,19965.208333333332,
78,2016-05-05,1918.8292083333333,19946.145833333332,4232.119166666666,1750.7524999999998,52.80212461016327,31.815146079719586,20.55981491181823,52.37496099153781,4232.119166666666,,19946.145833333332,
78,2016-05-06,1914.3945416666666,19885.520833333332,4278.826,1712.6287499999999,52.68009195560447,31.838387780971257,20.85009117717536,52.68847895814661,4278.826,,19885.520833333332,
78,2016-05-07,1054.2593749999999,10591.25,3020.31025,240.525,29.01098995597138,32.91977386330679,27.632783845082002,60.55255770838879,3020.31025,,10591.25,
78,2016-05-08,1012.65575,10705.138875,2920.4285416666667,262.0783333333333,27.866146119977987,31.284276694921626,26.43471187938285,57.718988574304475,2920.4285416666667,,10705.138875,
78,2016-05-09,1531.4642916666664,16223.75,3608.190458333333,1246.6320833333332,42.142660750321035,31.218513552652034,21.550557569343283,52.76907112199532,3608.190458333333,,16223.75,
78,2016-05-10,1867.4495,19728.75,4348.1592083333335,1579.65125,51.38826362135388,31.304436298598187,21.356307754999534,52.66074405359771,4348.1592083333335,,19728.75,
78,2016-05-11,1924.9594166666666,19983.229166666668,4653.468416666667,1402.8866666666665,52.970814988075574,31.857559283703296,22.564795633095272,54.42235491679857,4653.468416666667,,19983.229166666668,
78,2016-05-12,1824.8325833333336,18976.639583333334,4541.3715,1414.9337500000001,50.21553614015777,31.802430237132906,23.189320531410914,54.99175076854381,4541.3715,,18976.639583333334,
78,2016-05-13,1620.9865416666669,17391.145833333332,4285.443625,982.1750000000001,44.60612387635297,30.82533486858433,23.877447132739434,54.702782001323754,4285.443625,,17391.145833333332,
78,2016-05-14,1029.9555,10306.511458333332,2922.686333333333,287.64166666666665,28.342198679141443,33.04938342712913,27.47836076218527,60.52774418931441,2922.686333333333,,10306.511458333332,
78,2016-05-15,925.2062083333334,9887.320166666666,2516.1413749999997,643.1491666666667,25.459719546872133,30.946855836420152,24.659072896443586,55.60592873286374,2516.1413749999997,,9887.320166666666,
78,2016-05-16,1698.5048749999999,17851.28125,3789.0026666666668,1662.9091666666666,46.73926458447991,31.466902629877403,20.567230780066865,52.03413340994426,3789.0026666666668,,17851.28125,
78,2016-05-17,1612.155375,17287.8125,3891.970458333333,1368.8470833333333,44.363108833241604,30.84064433456658,21.814727593854744,52.65537192842133,3891.970458333333,,17287.8125,
78,2016-05-18,1796.605125,18899.0625,4310.239791666667,1160.1841666666667,49.4387761419923,31.439017391197343,22.099450411434095,53.53846780263144,4310.239791666667,,18899.0625,
78,2016-05-19,1813.2752083333335,19174.166666666668,4429.112916666667,1048.8895833333333,49.89750160521006,31.27546797179297,22.383116599807085,53.65858457160005,4429.112916666667,,19174.166666666668,
78,2016-05-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2016-05-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2016-05-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2016-05-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2016-05-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2016-05-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2016-05-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2016-05-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2016-05-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2016-05-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2016-05-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
78,2016-05-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,
